Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,9.34,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,18.34,8.79
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,33.53,23.19
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,49.1,37.33
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,66.23,52.74
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,83.35,67.96
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,99.95,82.52
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,116.57,96.91
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,179.22,151.31
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,241.73,204.83
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,229.37,193.38
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,215.0,180.15
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,310.58,262.27
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,403.72,340.57
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,429.53,361.32
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,455.3,382.14
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,474.98,397.37
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,502.83,418.9
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,426.28,354.74
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,348.15,288.69
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,333.11,276.3
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,317.98,263.65
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,301.43,249.97
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,284.98,236.37
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,209.69,173.6
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,144.8,118.66
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,138.3,113.43
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,131.85,108.15
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,95.83,77.54
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,60.89,47.54
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,55.08,42.62
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,49.27,37.64
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,43.46,32.63
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,37.65,27.57
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,30.88,21.64
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,24.12,15.62
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,17.84,9.94
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,11.57,4.23
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.74,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,15.44,6.47
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,28.0,18.44
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,40.64,29.91
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,54.59,42.42
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,68.54,54.78
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,81.98,66.5
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,95.46,78.06
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,204.61,171.88
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,314.21,262.36
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,294.9,244.68
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,263.88,217.94
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,260.3,214.55
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,255.9,210.28
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,242.76,199.05
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,222.01,181.66
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,217.58,177.58
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,213.11,173.42
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,124.84,100.63
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,40.6,29.36
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,120.65,97.42
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,204.44,166.27
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,168.59,136.47
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,133.29,107.34
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,170.48,138.38
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,208.22,169.18
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,180.67,146.7
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,153.59,124.68
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,126.95,102.78
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,100.56,80.84
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,91.12,73.21
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,81.72,65.47
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,71.82,57.1
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,61.95,48.66
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,51.21,39.39
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,40.56,30.04
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,30.41,20.9
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,20.26,11.69
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,12.05,3.36
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,40.95,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,111.32,69.47
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,167.3,123.1
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,233.71,182.65
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,209.27,170.57
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,154.58,127.89
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,182.81,152.44
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,211.8,177.02
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,257.37,214.98
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,305.81,254.6
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,327.97,271.84
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,349.43,288.24
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,353.36,289.88
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,355.56,290.07
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,330.24,268.24
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,311.01,251.26
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,377.55,304.72
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,437.01,351.43
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,451.0,362.21
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,464.5,372.85
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,656.76,528.47
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,824.23,653.44
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,814.22,645.09
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,800.85,635.94
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,781.91,622.0
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,759.78,605.82
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,730.73,585.43
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,702.89,565.91
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,665.81,538.36
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,626.66,508.15
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,579.87,471.32
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,532.18,432.89
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,479.99,390.0
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,427.94,345.87
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,367.12,293.97
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,309.12,242.72
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,243.87,184.77
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,184.92,131.33
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,114.46,66.37
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,51.43,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,49.77,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,134.32,82.85
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,194.53,142.96
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,264.59,207.44
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,325.21,264.02
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,390.05,322.55
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,447.18,373.61
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,503.06,421.95
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,554.34,464.24
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,605.15,504.64
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,649.01,538.85
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,691.16,570.65
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,727.77,596.08
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,761.8,619.28
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,789.67,638.54
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,814.42,655.47
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,832.06,665.97
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,846.12,673.95
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,855.21,679.69
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,860.63,682.95
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,859.19,680.62
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,854.05,675.87
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,842.95,668.26
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,828.3,658.28
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,806.61,642.13
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,781.72,623.79
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,752.01,604.2
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,719.57,582.42
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,679.77,553.55
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,638.1,521.3
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,594.13,486.68
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,545.83,447.83
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,491.23,402.11
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,437.16,355.57
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,375.12,302.41
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,315.93,249.86
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,249.03,190.3
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,188.87,135.64
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,117.92,70.54
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,53.55,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,39.57,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,108.15,67.62
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,164.21,121.89
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,230.87,182.24
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,288.82,236.07
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,351.75,293.12
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,406.65,342.69
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,463.58,392.49
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,511.75,433.13
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,561.76,473.89
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,604.85,508.87
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,646.73,542.08
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,683.14,569.3
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,717.51,593.14
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,744.81,611.63
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,769.4,628.03
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,647.94,530.2
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,509.03,414.47
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,670.52,546.7
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,820.9,658.26
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,729.62,588.15
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,623.7,502.98
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,601.76,486.64
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,570.74,462.9
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,599.62,486.46
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,615.7,499.79
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,446.53,364.75
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,282.42,229.54
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,212.49,172.89
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,140.76,113.3
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,128.21,103.39
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,115.72,93.3
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,101.17,81.18
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,86.65,68.94
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,72.17,56.68
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,57.71,44.21
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,42.72,31.08
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,28.0,18.06
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,16.89,7.45
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.9,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,30.72,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,83.53,52.48
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,134.76,100.07
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,196.31,154.42
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,249.55,202.62
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,307.7,254.23
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,360.38,300.77
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,418.09,350.28
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,465.71,389.82
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,513.75,428.6
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,300.95,254.6
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,54.12,41.06
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,69.14,53.92
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.16,66.48
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,97.56,77.68
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,111.05,88.92
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,124.62,99.99
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,138.26,111.05
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,74.01,57.24
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,11.59,4.26
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,21.74,12.92
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,31.89,21.53
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,60.44,45.71
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,89.04,69.79
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,111.05,88.23
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,133.42,106.92
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,107.15,85.15
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,81.25,63.57
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,268.06,223.67
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,431.33,356.55
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,299.48,247.26
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,180.83,147.76
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,157.55,128.69
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,130.83,106.26
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,107.79,86.86
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,85.4,67.75
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,64.02,49.1
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,42.77,30.45
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,25.47,14.28
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,8.68,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.42,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,41.95,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,115.0,69.57
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,171.85,124.25
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,239.43,184.69
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,298.19,238.41
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,360.44,294.05
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,324.42,268.47
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,254.4,211.14
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,408.12,339.61
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,576.74,474.72
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,620.64,506.71
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,659.55,534.76
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,696.83,559.75
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,732.07,582.38
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,760.28,601.28
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,785.6,618.08
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,806.15,630.56
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,823.43,640.73
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,833.22,645.99
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,839.46,648.92
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,840.79,648.86
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,838.49,646.43
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,828.61,639.77
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,815.2,630.82
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,796.44,618.2
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,774.38,603.3
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,745.77,584.34
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,714.38,563.29
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,676.86,536.77
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,637.27,506.95
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,591.15,470.88
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,543.94,433.12
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,493.36,391.89
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,440.21,347.55
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,380.6,298.55
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,323.5,249.68
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,257.33,192.61
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,197.51,139.68
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,127.85,78.46
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,67.85,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,24.43,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,30.99,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,84.65,51.97
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,129.7,95.06
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,181.8,141.3
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,228.82,183.7
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,279.05,227.93
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,326.03,268.85
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,375.8,311.21
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,469.93,388.27
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,569.79,467.96
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,614.25,502.59
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,657.51,535.8
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,539.82,438.59
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,387.69,311.94
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,462.46,371.87
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,532.32,426.17
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,275.63,223.41
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,12.56,4.76
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,150.19,118.33
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,296.14,234.46
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,233.97,184.23
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,181.59,141.88
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,438.62,352.73
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,679.88,537.72
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,538.37,425.55
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,407.92,321.2
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,450.06,356.09
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,479.01,379.65
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,569.57,451.42
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,631.19,498.8
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,584.96,462.13
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,537.83,424.74
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,486.39,383.4
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,434.95,340.86
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,374.05,291.72
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,315.98,243.01
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,253.17,189.11
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,194.84,137.96
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,103.26,65.59
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,30.66,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,41.7,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,114.12,69.94
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,171.73,126.17
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,240.3,188.93
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,300.91,245.84
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,365.6,305.58
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,422.6,358.37
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,481.44,411.44
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,534.29,457.56
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,587.34,502.62
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,632.4,539.89
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,676.04,575.13
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,709.47,600.51
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,744.18,625.99
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,772.65,647.36
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,798.23,666.45
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,817.46,680.58
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,833.35,692.2
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,843.49,699.47
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,850.1,704.17
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,718.93,598.71
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,566.12,469.06
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,515.09,426.84
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,455.85,377.54
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,506.26,421.18
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,543.99,454.08
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,501.54,419.81
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,459.93,386.08
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,430.23,362.03
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,400.11,337.33
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,486.57,413.05
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,546.44,464.07
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,491.15,415.66
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,436.7,367.17
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,375.97,312.68
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,319.93,260.87
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,253.1,199.65
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,193.18,144.14
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,103.63,69.7
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,31.79,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,14.74,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,43.63,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,119.34,74.34
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,178.06,132.31
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,247.62,196.08
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,308.39,253.24
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,372.54,312.23
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,429.99,364.08
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,489.2,415.66
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,541.55,459.98
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,593.83,502.79
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,640.08,539.08
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,684.93,573.08
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,722.62,600.02
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,753.95,620.88
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,782.91,640.51
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,808.95,657.72
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,827.25,668.28
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,842.14,676.38
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,852.02,682.09
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,858.35,685.37
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,858.14,682.85
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,854.33,677.95
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,844.02,669.81
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,830.24,659.39
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,809.28,643.4
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,789.57,628.51
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,759.81,609.17
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,727.38,587.78
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,688.81,560.17
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,648.18,529.43
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,600.97,492.5
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,552.82,453.95
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,498.31,409.59
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,444.36,364.28
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,382.96,312.17
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,326.09,262.03
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,259.19,202.47
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,199.08,147.95
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,107.89,73.45
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,35.47,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,40.01,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,109.66,68.19
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,167.0,123.48
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,235.3,184.87
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,252.83,206.41
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,261.39,217.67
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,305.55,256.5
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,352.01,296.06
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,389.11,326.05
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,424.45,353.59
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,539.77,447.63
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,662.98,544.19
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,699.75,569.66
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,734.27,592.8
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,762.81,610.79
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,788.58,626.62
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,634.71,508.69
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,453.32,363.36
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,451.13,362.62
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,448.21,360.02
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,477.73,383.39
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,506.42,405.68
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,577.58,462.86
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,645.31,515.9
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,483.76,389.61
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,321.45,258.97
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,393.45,319.72
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,459.25,372.8
