Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.0,15.0,4.75,1.5,35.0,51.79,0.0
2016,1,22,8,0,426.0,30.0,5.0,2.0,70.0,129.66,83.71
2016,1,22,8,15,527.5,38.5,5.3,2.5,119.0,189.39,140.76
2016,1,22,8,30,629.0,47.0,5.6,3.0,168.0,258.04,204.36
2016,1,22,8,45,689.5,52.5,5.9,3.5,219.5,319.87,263.18
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,386.48,325.12
2016,1,22,9,15,788.0,62.5,6.25,4.5,321.0,445.76,379.4
2016,1,22,9,30,826.0,67.0,6.3,5.0,371.0,506.71,433.47
2016,1,22,9,45,854.0,69.0,6.35,5.5,416.5,560.55,480.16
2016,1,22,10,0,882.0,71.0,6.4,6.0,462.0,614.33,525.5
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.5,658.63,561.75
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,704.44,597.77
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.5,744.31,627.09
2016,1,22,11,0,947.0,78.0,6.3,8.0,608.0,781.89,654.3
2016,1,22,11,15,955.5,79.0,6.2,8.0,633.5,812.41,676.59
2016,1,22,11,30,964.0,80.0,6.1,8.0,659.0,839.88,696.45
2016,1,22,11,45,967.5,81.5,6.1,8.5,675.5,860.74,710.33
2016,1,22,12,0,971.0,83.0,6.1,9.0,692.0,878.06,721.57
2016,1,22,12,15,973.5,83.5,6.05,9.0,700.5,889.81,729.76
2016,1,22,12,30,976.0,84.0,6.0,9.0,709.0,897.85,735.3
2016,1,22,12,45,977.0,83.5,6.0,9.5,709.0,899.76,735.25
2016,1,22,13,0,978.0,83.0,6.0,10.0,709.0,897.87,732.54
2016,1,22,13,15,975.0,82.5,5.9,10.0,700.0,888.93,725.53
2016,1,22,13,30,972.0,82.0,5.8,10.0,691.0,876.29,715.93
2016,1,22,13,45,967.5,81.0,5.75,10.5,673.0,858.26,701.35
2016,1,22,14,0,963.0,80.0,5.7,11.0,655.0,836.75,684.31
2016,1,22,14,15,954.0,78.5,5.6,11.0,629.0,807.94,662.86
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,776.12,639.15
2016,1,22,14,45,930.5,76.0,5.45,11.0,569.5,738.23,610.93
2016,1,22,15,0,916.0,75.0,5.4,11.0,536.0,698.08,580.79
2016,1,22,15,15,897.5,72.5,5.25,10.5,495.5,651.73,544.35
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,606.94,508.01
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,553.08,462.62
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,498.98,415.95
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,437.97,363.0
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,378.77,310.18
2016,1,22,16,45,691.0,49.5,3.2,7.5,212.5,312.54,250.05
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,251.1,192.96
2016,1,22,17,15,526.0,35.5,2.5,6.0,112.5,180.34,129.65
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,120.36,72.88
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,44.12,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.5,14.0,1.25,0.5,35.0,51.54,0.0
2016,1,23,8,0,435.0,28.0,1.4,1.0,70.0,127.72,82.36
2016,1,23,8,15,534.5,36.0,1.35,1.5,118.5,187.26,138.44
2016,1,23,8,30,634.0,44.0,1.3,2.0,167.0,256.92,201.74
2016,1,23,8,45,692.5,49.5,1.3,3.0,218.5,318.27,258.0
2016,1,23,9,0,751.0,55.0,1.3,4.0,270.0,384.24,316.35
2016,1,23,9,15,788.0,59.0,1.3,4.5,319.0,442.62,367.2
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,502.59,417.41
2016,1,23,9,45,850.5,66.0,1.3,6.0,413.0,556.19,459.97
2016,1,23,10,0,876.0,69.0,1.3,7.0,458.0,606.57,498.48
2016,1,23,10,15,893.5,71.0,1.3,7.5,497.5,652.87,533.36
2016,1,23,10,30,911.0,73.0,1.3,8.0,537.0,697.67,565.51
2016,1,23,10,45,923.0,75.0,1.35,8.5,569.5,736.82,592.12
2016,1,23,11,0,935.0,77.0,1.4,9.0,602.0,773.57,616.73
2016,1,23,11,15,943.5,78.0,1.4,9.5,627.5,803.91,635.94
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,831.23,652.93
2016,1,23,11,45,954.0,81.0,1.45,10.5,669.0,851.35,665.46
2016,1,23,12,0,956.0,83.0,1.5,11.0,685.0,867.94,675.66
2016,1,23,12,15,958.0,83.5,1.6,11.5,693.5,879.23,682.93
2016,1,23,12,30,960.0,84.0,1.7,12.0,702.0,886.84,687.82
2016,1,23,12,45,959.5,84.0,1.8,12.5,701.5,888.13,688.46
2016,1,23,13,0,959.0,84.0,1.9,13.0,701.0,885.68,686.7
2016,1,23,13,15,956.0,84.0,2.0,13.0,692.0,877.47,682.32
2016,1,23,13,30,953.0,84.0,2.1,13.0,683.0,865.62,675.52
2016,1,23,13,45,946.5,83.0,2.25,13.5,665.0,846.31,662.73
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,823.65,647.54
2016,1,23,14,15,931.0,81.0,2.45,14.0,621.5,795.89,629.05
2016,1,23,14,30,922.0,80.0,2.5,14.0,596.0,765.21,608.38
2016,1,23,14,45,909.0,78.0,2.55,14.0,563.0,727.86,582.65
2016,1,23,15,0,896.0,76.0,2.6,14.0,530.0,688.24,554.96
2016,1,23,15,15,877.5,73.5,2.55,13.5,490.0,642.54,521.09
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,598.45,487.24
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,545.06,444.36
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,491.59,400.23
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,431.74,350.5
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,373.68,300.52
2016,1,23,16,45,669.0,51.0,1.7,10.0,211.0,307.82,242.93
2016,1,23,17,0,609.0,45.0,1.5,9.0,160.0,246.8,187.99
2016,1,23,17,15,507.0,36.5,1.55,8.5,112.0,179.29,128.26
2016,1,23,17,30,405.0,28.0,1.6,8.0,64.0,121.07,74.33
2016,1,23,17,45,202.5,14.0,1.7,7.5,32.0,47.71,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,49.82,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,123.36,80.17
2016,1,24,8,15,491.5,40.5,4.05,4.5,117.5,182.43,135.08
2016,1,24,8,30,593.0,50.0,4.1,5.0,166.0,252.12,198.36
2016,1,24,8,45,575.5,61.0,4.2,6.0,199.5,289.18,235.69
2016,1,24,9,0,558.0,72.0,4.3,7.0,233.0,323.41,268.72
2016,1,24,9,15,554.5,88.0,4.6,7.5,271.0,366.69,308.1
2016,1,24,9,30,551.0,104.0,4.9,8.0,309.0,408.27,344.66
2016,1,24,9,45,695.0,92.0,5.2,9.0,382.0,500.61,422.27
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,600.81,504.61
2016,1,24,10,15,734.0,108.5,5.65,10.5,457.0,599.25,501.98
2016,1,24,10,30,629.0,137.0,5.8,11.0,459.0,585.64,489.28
2016,1,24,10,45,765.5,113.0,5.95,12.0,529.0,675.82,561.57
2016,1,24,11,0,902.0,89.0,6.1,13.0,599.0,768.62,631.27
2016,1,24,11,15,910.5,90.5,6.1,13.5,624.0,794.74,648.7
2016,1,24,11,30,919.0,92.0,6.1,14.0,649.0,822.04,667.24
2016,1,24,11,45,922.5,94.0,6.2,14.5,665.5,842.85,681.27
2016,1,24,12,0,926.0,96.0,6.3,15.0,682.0,860.29,692.85
2016,1,24,12,15,928.0,96.5,6.25,15.0,690.0,871.37,700.42
2016,1,24,12,30,930.0,97.0,6.2,15.0,698.0,878.89,705.5
2016,1,24,12,45,786.0,143.5,6.2,15.5,651.5,821.47,661.06
2016,1,24,13,0,642.0,190.0,6.2,16.0,605.0,751.58,606.27
2016,1,24,13,15,527.5,226.5,6.1,16.0,564.5,690.58,556.99
2016,1,24,13,30,413.0,263.0,6.0,16.0,524.0,624.1,503.17
2016,1,24,13,45,657.0,179.5,5.95,16.5,582.5,732.52,591.55
2016,1,24,14,0,901.0,96.0,5.9,17.0,641.0,816.0,654.59
2016,1,24,14,15,891.0,94.5,5.8,17.0,615.0,787.55,633.3
2016,1,24,14,30,881.0,93.0,5.7,17.0,589.0,756.33,610.45
2016,1,24,14,45,874.5,88.0,5.6,17.0,557.5,721.07,584.51
2016,1,24,15,0,868.0,83.0,5.5,17.0,526.0,683.22,556.32
2016,1,24,15,15,848.5,80.5,5.2,17.0,486.5,637.52,519.56
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,590.59,481.29
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,534.93,435.58
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,479.85,389.43
2016,1,24,16,15,721.0,68.5,3.95,16.0,306.5,420.09,339.61
2016,1,24,16,30,680.0,64.0,3.5,15.0,258.0,363.99,291.39
2016,1,24,16,45,611.0,58.0,3.1,14.0,207.0,297.1,233.44
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,236.13,179.36
2016,1,24,17,15,438.0,41.5,2.65,12.5,109.5,167.73,119.86
2016,1,24,17,30,334.0,31.0,2.6,12.0,63.0,110.33,68.61
2016,1,24,17,45,167.0,15.5,2.55,12.0,31.5,44.58,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,41.7,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,99.6,64.49
2016,1,25,8,15,344.0,51.5,3.25,13.5,108.0,154.42,112.18
2016,1,25,8,30,446.0,65.0,3.4,14.0,154.0,220.91,169.41
2016,1,25,8,45,223.0,83.5,3.55,14.5,128.0,176.45,140.15
2016,1,25,9,0,0.0,102.0,3.7,15.0,102.0,101.76,80.53
2016,1,25,9,15,86.0,130.0,3.6,15.5,162.5,175.15,141.84
2016,1,25,9,30,172.0,158.0,3.5,16.0,223.0,258.55,210.53
2016,1,25,9,45,482.5,124.0,3.4,16.5,334.5,414.13,338.12
2016,1,25,10,0,793.0,90.0,3.3,17.0,446.0,585.18,473.42
2016,1,25,10,15,814.0,92.5,3.15,17.5,485.5,631.82,507.48
2016,1,25,10,30,835.0,95.0,3.0,18.0,525.0,677.4,540.35
2016,1,25,10,45,860.0,93.5,2.85,18.5,560.0,720.02,569.18
2016,1,25,11,0,885.0,92.0,2.7,19.0,595.0,761.12,595.68
2016,1,25,11,15,895.5,93.5,2.5,19.0,620.5,792.74,615.71
2016,1,25,11,30,906.0,95.0,2.3,19.0,646.0,817.05,630.29
2016,1,25,11,45,915.5,95.0,2.15,19.5,664.5,840.27,643.11
2016,1,25,12,0,925.0,95.0,2.0,20.0,683.0,860.33,653.53
2016,1,25,12,15,928.5,95.5,1.95,20.0,692.0,872.7,660.88
2016,1,25,12,30,932.0,96.0,1.9,20.0,701.0,881.53,665.99
2016,1,25,12,45,937.5,94.0,1.85,20.5,702.5,885.61,666.78
2016,1,25,13,0,943.0,92.0,1.8,21.0,704.0,886.03,665.28
2016,1,25,13,15,941.0,91.5,1.75,21.0,695.5,878.26,659.73
2016,1,25,13,30,939.0,91.0,1.7,21.0,687.0,866.88,651.99
2016,1,25,13,45,938.5,88.0,1.7,21.0,671.0,850.34,641.49
2016,1,25,14,0,938.0,85.0,1.7,21.0,655.0,830.27,628.71
2016,1,25,14,15,930.0,83.5,1.65,21.0,630.0,802.76,610.4
2016,1,25,14,30,922.0,82.0,1.6,21.0,605.0,772.26,590.08
2016,1,25,14,45,912.5,79.5,1.55,21.0,573.0,736.77,566.24
2016,1,25,15,0,903.0,77.0,1.5,21.0,541.0,698.77,540.51
2016,1,25,15,15,885.5,74.5,1.35,20.5,501.0,653.36,508.04
2016,1,25,15,30,868.0,72.0,1.2,20.0,461.0,609.47,475.36
2016,1,25,15,45,843.5,68.5,1.1,20.0,416.0,556.09,434.44
2016,1,25,16,0,819.0,65.0,1.0,20.0,371.0,502.45,392.24
2016,1,25,16,15,781.5,61.0,1.0,19.0,321.5,442.22,345.67
2016,1,25,16,30,744.0,57.0,1.0,18.0,272.0,383.67,298.33
2016,1,25,16,45,680.5,52.0,1.0,17.5,220.0,316.46,242.05
2016,1,25,17,0,617.0,47.0,1.0,17.0,168.0,254.39,188.33
2016,1,25,17,15,515.5,38.5,1.05,16.5,119.0,185.99,129.98
2016,1,25,17,30,414.0,30.0,1.1,16.0,70.0,126.75,77.88
2016,1,25,17,45,207.0,15.0,1.2,15.5,35.0,50.77,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,18.0,4.55,5.5,20.5,23.19,0.0
2016,1,26,8,0,53.0,36.0,4.8,6.0,41.0,51.37,34.4
2016,1,26,8,15,79.0,57.5,5.05,6.0,70.5,84.22,64.2
2016,1,26,8,30,105.0,79.0,5.3,6.0,100.0,119.61,95.97
2016,1,26,8,45,127.5,98.5,5.55,6.5,130.5,153.97,126.77
2016,1,26,9,0,150.0,118.0,5.8,7.0,161.0,190.5,159.11
2016,1,26,9,15,193.5,136.0,5.85,7.0,202.0,237.27,200.1
2016,1,26,9,30,237.0,154.0,5.9,7.0,243.0,293.2,248.48
2016,1,26,9,45,187.5,177.0,6.0,7.5,253.0,295.08,249.44
2016,1,26,10,0,138.0,200.0,6.1,8.0,263.0,297.74,250.37
2016,1,26,10,15,94.5,209.5,6.1,8.5,254.5,278.47,232.76
2016,1,26,10,30,51.0,219.0,6.1,9.0,246.0,261.92,217.15
2016,1,26,10,45,163.5,237.5,6.2,9.5,330.0,370.09,308.54
2016,1,26,11,0,276.0,256.0,6.3,10.0,414.0,485.45,403.56
2016,1,26,11,15,269.5,269.0,6.35,10.0,429.0,501.76,415.8
2016,1,26,11,30,263.0,282.0,6.4,10.0,444.0,516.83,427.25
2016,1,26,11,45,274.5,288.5,6.45,10.0,461.0,537.85,444.01
2016,1,26,12,0,286.0,295.0,6.5,10.0,478.0,558.2,460.2
2016,1,26,12,15,143.0,181.5,6.6,10.0,273.0,309.78,257.63
2016,1,26,12,30,0.0,68.0,6.7,10.0,68.0,65.79,50.07
2016,1,26,12,45,0.0,102.0,6.8,10.0,102.0,98.91,78.02
2016,1,26,13,0,0.0,136.0,6.9,10.0,136.0,132.83,106.42
2016,1,26,13,15,0.0,88.5,6.95,10.0,88.5,85.66,66.9
2016,1,26,13,30,0.0,41.0,7.0,10.0,41.0,39.64,28.07
2016,1,26,13,45,26.0,154.0,7.1,10.0,170.0,176.56,144.26
2016,1,26,14,0,52.0,267.0,7.2,10.0,299.0,318.66,262.14
2016,1,26,14,15,26.0,205.5,6.85,10.0,221.5,230.74,189.12
2016,1,26,14,30,0.0,144.0,6.5,10.0,144.0,141.27,114.04
2016,1,26,14,45,0.0,83.0,6.2,10.0,83.0,80.29,62.87
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,21.24,12.61
2016,1,26,15,15,159.0,102.5,5.45,9.5,174.5,214.57,181.08
2016,1,26,15,30,318.0,183.0,5.0,9.0,327.0,393.59,331.12
2016,1,26,15,45,300.5,169.5,4.6,9.0,295.0,356.04,298.74
2016,1,26,16,0,283.0,156.0,4.2,9.0,263.0,319.25,267.22
2016,1,26,16,15,269.0,136.5,3.95,8.5,227.0,278.37,232.47
2016,1,26,16,30,255.0,117.0,3.7,8.0,191.0,238.27,197.64
2016,1,26,16,45,235.5,96.5,3.5,7.5,155.0,195.91,160.15
2016,1,26,17,0,216.0,76.0,3.3,7.0,119.0,155.18,123.31
2016,1,26,17,15,171.5,56.0,3.35,6.5,84.0,110.13,83.15
2016,1,26,17,30,127.0,36.0,3.4,6.0,49.0,69.67,46.59
2016,1,26,17,45,63.5,18.0,3.45,6.0,24.5,30.14,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,154.5,17.0,3.6,1.5,32.5,45.7,0.0
2016,1,27,8,0,309.0,34.0,3.8,2.0,65.0,109.75,73.82
2016,1,27,8,15,384.0,47.0,3.8,3.0,109.0,161.34,121.67
2016,1,27,8,30,459.0,60.0,3.8,4.0,153.0,220.87,175.85
2016,1,27,8,45,530.5,64.0,3.85,5.0,199.0,277.04,227.12
2016,1,27,9,0,602.0,68.0,3.9,6.0,245.0,339.35,282.71
2016,1,27,9,15,707.0,68.5,4.0,6.5,311.0,418.03,351.2
2016,1,27,9,30,812.0,69.0,4.1,7.0,377.0,506.42,426.13
2016,1,27,9,45,839.5,72.0,4.25,8.0,423.0,561.13,471.28
2016,1,27,10,0,867.0,75.0,4.4,9.0,469.0,615.81,515.12
2016,1,27,10,15,885.0,77.5,4.3,9.0,509.0,663.43,553.11
2016,1,27,10,30,903.0,80.0,4.2,9.0,549.0,706.05,585.73
2016,1,27,10,45,917.0,81.0,4.1,9.5,582.5,745.68,613.03
2016,1,27,11,0,931.0,82.0,4.0,10.0,616.0,783.05,638.41
2016,1,27,11,15,940.0,83.5,3.95,10.5,642.0,814.64,659.4
2016,1,27,11,30,949.0,85.0,3.9,11.0,668.0,843.25,678.02
2016,1,27,11,45,954.5,85.5,3.9,11.5,685.5,864.75,691.6
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,882.82,702.75
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.0,895.27,711.21
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,904.03,717.19
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.0,906.93,719.13
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,906.04,718.55
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,898.19,712.85
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,886.61,704.67
2016,1,27,13,45,965.0,82.5,3.8,12.5,689.5,870.23,692.17
2016,1,27,14,0,963.0,81.0,3.8,13.0,673.0,850.25,677.23
2016,1,27,14,15,955.5,79.5,3.75,13.0,647.5,822.59,657.76
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,791.81,636.04
2016,1,27,14,45,936.5,76.5,3.65,13.0,589.0,755.26,609.96
2016,1,27,15,0,925.0,75.0,3.6,13.0,556.0,716.21,581.88
2016,1,27,15,15,908.0,72.5,3.4,12.5,516.0,670.25,547.78
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,622.72,510.69
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,573.21,470.13
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,520.08,425.74
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,459.19,374.85
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,399.72,323.4
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,334.24,265.57
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,272.71,209.52
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,202.07,146.63
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,141.01,91.05
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,56.81,3.44
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,39.0,55.4,3.25
2016,1,28,8,0,470.0,29.0,3.7,5.0,78.0,137.43,89.95
2016,1,28,8,15,564.5,36.5,3.55,6.0,127.5,197.65,145.52
2016,1,28,8,30,659.0,44.0,3.4,7.0,177.0,267.51,208.75
2016,1,28,8,45,716.5,48.5,3.25,8.0,229.5,329.3,265.33
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,395.63,323.92
2016,1,28,9,15,809.0,56.5,3.1,10.0,332.0,454.2,374.49
2016,1,28,9,30,844.0,60.0,3.1,11.0,382.0,514.17,424.18
2016,1,28,9,45,870.0,62.0,3.15,12.0,428.0,565.63,465.56
2016,1,28,10,0,896.0,64.0,3.2,13.0,474.0,619.33,507.11
2016,1,28,10,15,913.0,66.0,3.3,13.5,514.0,666.67,543.57
2016,1,28,10,30,930.0,68.0,3.4,14.0,554.0,712.43,576.6
2016,1,28,10,45,942.5,69.0,3.5,15.0,587.0,751.95,602.82
2016,1,28,11,0,955.0,70.0,3.6,16.0,620.0,789.04,626.9
2016,1,28,11,15,963.0,71.0,3.6,16.5,645.5,820.0,646.96
2016,1,28,11,30,971.0,72.0,3.6,17.0,671.0,847.84,664.68
2016,1,28,11,45,973.5,73.5,3.65,17.5,688.5,868.55,677.53
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,885.64,687.91
2016,1,28,12,15,979.0,75.5,3.7,18.0,715.0,898.32,696.32
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,907.24,702.25
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,909.13,702.08
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,907.15,699.43
2016,1,28,13,15,981.0,75.0,3.7,19.0,715.5,899.83,694.56
2016,1,28,13,30,979.0,75.0,3.7,19.0,707.0,888.73,687.21
2016,1,28,13,45,975.0,74.0,3.7,19.5,690.0,871.16,674.18
2016,1,28,14,0,971.0,73.0,3.7,20.0,673.0,850.02,658.8
2016,1,28,14,15,963.5,72.0,3.6,19.5,648.0,822.74,641.12
2016,1,28,14,30,956.0,71.0,3.5,19.0,623.0,792.32,621.17
2016,1,28,14,45,940.0,71.5,3.45,19.0,589.5,754.57,594.88
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,714.58,566.82
2016,1,28,15,15,907.5,70.0,2.95,18.5,516.5,669.49,533.44
2016,1,28,15,30,891.0,68.0,2.5,18.0,477.0,622.77,496.89
2016,1,28,15,45,869.0,64.5,2.1,18.0,431.5,569.92,454.17
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,518.95,411.85
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,459.08,364.31
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,400.54,315.93
2016,1,28,16,45,726.0,49.0,1.4,15.0,234.0,335.44,260.64
2016,1,28,17,0,674.0,44.0,1.3,14.0,182.0,274.3,206.78
2016,1,28,17,15,581.5,36.5,1.3,13.5,131.5,203.94,145.34
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,142.98,91.13
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,57.85,8.98
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,56.69,6.77
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,140.58,90.71
2016,1,29,8,15,576.0,36.5,3.4,10.5,131.0,201.25,145.93
2016,1,29,8,30,669.0,44.0,3.5,11.0,182.0,271.41,208.96
2016,1,29,8,45,722.0,49.5,3.6,12.0,234.0,333.26,265.06
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,399.21,322.9
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.5,457.99,373.05
2016,1,29,9,30,845.0,62.0,3.7,15.0,387.0,518.16,422.36
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.5,569.53,463.05
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,622.92,503.71
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,669.9,540.22
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,715.27,573.75
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.5,754.81,601.21
2016,1,29,11,0,947.0,76.0,5.1,20.0,625.0,791.84,626.57
2016,1,29,11,15,955.0,77.0,5.15,20.0,650.5,822.7,648.22
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,850.46,667.65
2016,1,29,11,45,964.5,80.0,5.3,20.5,692.5,870.85,680.75
2016,1,29,12,0,966.0,82.0,5.4,21.0,709.0,887.63,691.35
2016,1,29,12,15,968.0,82.5,5.45,21.0,717.5,899.45,699.6
2016,1,29,12,30,970.0,83.0,5.5,21.0,726.0,907.53,705.36
2016,1,29,12,45,969.0,83.0,5.55,21.0,726.0,908.75,706.39
2016,1,29,13,0,968.0,83.0,5.6,21.0,726.0,906.17,704.89
2016,1,29,13,15,965.5,83.0,5.6,21.0,717.0,898.55,699.68
2016,1,29,13,30,963.0,83.0,5.6,21.0,708.0,887.21,691.98
2016,1,29,13,45,957.0,82.0,5.65,21.0,690.5,868.26,679.19
2016,1,29,14,0,951.0,81.0,5.7,21.0,673.0,845.86,664.0
2016,1,29,14,15,943.0,80.0,5.6,21.0,648.0,818.61,644.59
2016,1,29,14,30,935.0,79.0,5.5,21.0,623.0,788.31,622.99
2016,1,29,14,45,924.5,77.0,5.45,21.0,590.0,752.21,597.31
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,713.59,569.63
2016,1,29,15,15,897.0,72.5,5.15,20.5,517.5,667.89,536.09
2016,1,29,15,30,880.0,70.0,4.9,20.0,478.0,620.64,499.47
2016,1,29,15,45,856.5,67.0,4.65,19.5,432.5,570.58,459.71
2016,1,29,16,0,833.0,64.0,4.4,19.0,387.0,517.11,416.32
2016,1,29,16,15,798.0,60.5,4.05,18.0,337.0,457.5,367.46
2016,1,29,16,30,763.0,57.0,3.7,17.0,287.0,399.28,318.19
2016,1,29,16,45,710.0,51.5,3.4,16.0,235.0,333.82,261.69
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,272.44,206.99
2016,1,29,17,15,565.0,38.5,3.0,14.0,133.0,202.83,145.9
2016,1,29,17,30,473.0,31.0,2.9,13.0,83.0,142.52,92.29
2016,1,29,17,45,236.5,15.5,2.85,12.5,41.5,58.85,14.17
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.5,40.0,55.52,10.15
2016,1,30,8,0,431.0,33.0,4.2,8.0,80.0,135.54,89.66
2016,1,30,8,15,529.5,42.0,4.15,8.5,130.5,196.41,144.75
2016,1,30,8,30,628.0,51.0,4.1,9.0,181.0,267.6,208.67
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.0,329.17,264.6
2016,1,30,9,0,753.0,61.0,4.1,11.0,287.0,397.3,324.44
2016,1,30,9,15,790.0,65.0,4.15,12.0,338.0,456.74,375.57
2016,1,30,9,30,827.0,69.0,4.2,13.0,389.0,517.79,426.12
2016,1,30,9,45,853.5,72.0,4.3,14.5,435.5,572.95,469.54
2016,1,30,10,0,880.0,75.0,4.4,16.0,482.0,627.99,511.21
2016,1,30,10,15,897.5,77.0,4.5,16.5,522.5,672.3,545.44
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,718.08,578.91
2016,1,30,10,45,927.5,81.0,4.7,18.0,596.5,758.48,605.87
2016,1,30,11,0,940.0,83.0,4.8,19.0,630.0,796.48,630.71
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.0,827.25,650.98
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,854.96,668.98
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,876.99,683.2
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,895.54,695.01
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,907.42,702.93
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,915.55,708.37
2016,1,30,12,45,968.5,88.5,5.15,21.5,734.5,916.96,708.15
2016,1,30,13,0,967.0,89.0,5.2,22.0,734.0,914.55,705.44
2016,1,30,13,15,964.0,88.5,5.2,22.0,725.0,905.99,699.63
2016,1,30,13,30,961.0,88.0,5.2,22.0,716.0,893.71,691.36
2016,1,30,13,45,954.0,87.5,5.2,22.0,698.0,874.54,678.34
2016,1,30,14,0,947.0,87.0,5.2,22.0,680.0,851.97,662.98
2016,1,30,14,15,938.0,85.5,5.1,22.0,654.0,823.46,642.86
2016,1,30,14,30,929.0,84.0,5.0,22.0,628.0,791.95,620.62
2016,1,30,14,45,917.5,82.0,4.9,22.0,594.5,755.27,594.59
2016,1,30,15,0,906.0,80.0,4.8,22.0,561.0,716.14,566.67
2016,1,30,15,15,888.0,77.5,4.55,21.5,521.0,670.02,533.05
2016,1,30,15,30,870.0,75.0,4.3,21.0,481.0,625.43,498.77
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.5,570.94,456.47
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,516.32,412.91
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,456.0,364.39
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,397.25,315.36
2016,1,30,16,45,687.5,55.5,3.2,17.0,236.0,331.18,258.99
2016,1,30,17,0,631.0,50.0,3.0,16.0,184.0,269.55,204.7
2016,1,30,17,15,537.5,41.5,3.1,15.5,134.0,201.03,144.81
2016,1,30,17,30,444.0,33.0,3.2,15.0,84.0,140.86,91.89
2016,1,30,17,45,222.0,16.5,3.3,14.5,42.0,58.36,17.82
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.5,16.5,3.7,10.5,39.5,54.26,12.53
2016,1,31,8,0,411.0,33.0,3.9,11.0,79.0,131.59,86.55
2016,1,31,8,15,507.5,41.5,3.8,11.5,128.0,190.42,139.01
2016,1,31,8,30,604.0,50.0,3.7,12.0,177.0,259.37,200.17
2016,1,31,8,45,671.5,54.5,3.65,13.0,230.0,321.26,255.4
2016,1,31,9,0,739.0,59.0,3.6,14.0,283.0,390.15,314.88
2016,1,31,9,15,776.0,62.5,3.45,15.0,333.0,448.44,364.03
2016,1,31,9,30,813.0,66.0,3.3,16.0,383.0,508.39,412.47
2016,1,31,9,45,842.0,68.0,3.2,17.0,429.5,563.34,455.24
2016,1,31,10,0,871.0,70.0,3.1,18.0,476.0,615.44,494.26
2016,1,31,10,15,888.5,72.0,3.05,19.0,516.0,662.49,528.12
2016,1,31,10,30,906.0,74.0,3.0,20.0,556.0,708.07,558.51
2016,1,31,10,45,918.5,75.5,2.95,21.0,589.5,747.72,583.32
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,785.0,605.97
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,816.2,625.77
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,844.36,643.37
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,864.52,655.42
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,881.06,665.09
2016,1,31,12,15,949.5,86.5,3.05,24.5,716.0,893.23,671.22
2016,1,31,12,30,952.0,87.0,3.0,25.0,725.0,901.72,674.97
2016,1,31,12,45,952.5,86.5,3.0,25.5,725.0,903.69,674.82
2016,1,31,13,0,953.0,86.0,3.0,26.0,725.0,901.9,672.34
2016,1,31,13,15,950.0,85.5,2.9,26.0,716.5,893.44,666.18
2016,1,31,13,30,947.0,85.0,2.8,26.0,708.0,881.31,657.74
2016,1,31,13,45,942.0,84.0,2.75,26.0,690.5,863.4,645.9
2016,1,31,14,0,937.0,83.0,2.7,26.0,673.0,842.05,631.87
2016,1,31,14,15,928.5,82.0,2.5,25.5,648.0,814.68,613.99
2016,1,31,14,30,920.0,81.0,2.3,25.0,623.0,784.32,594.03
2016,1,31,14,45,908.0,79.0,2.15,25.0,590.0,747.49,568.74
2016,1,31,15,0,896.0,77.0,2.0,25.0,557.0,708.28,541.71
2016,1,31,15,15,879.0,75.0,1.8,24.5,517.5,663.65,510.87
2016,1,31,15,30,862.0,73.0,1.6,24.0,478.0,620.51,479.05
2016,1,31,15,45,836.5,70.0,1.4,24.0,432.5,566.84,437.99
2016,1,31,16,0,811.0,67.0,1.2,24.0,387.0,512.98,395.88
2016,1,31,16,15,775.5,63.0,1.15,23.0,337.5,453.31,350.49
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,395.14,304.36
2016,1,31,16,45,683.0,54.0,1.05,21.5,236.0,329.48,250.29
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,268.33,198.23
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,200.52,141.05
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,141.09,90.45
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,58.82,20.52
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
