Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,53.24,15.2
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,125.91,83.67
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,184.56,134.79
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,253.6,194.85
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,194.07,154.38
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,90.65,71.13
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,129.0,103.12
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,173.5,139.57
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,240.32,193.96
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,318.3,256.18
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,361.3,289.8
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,405.98,324.42
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,388.98,309.19
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,360.55,285.05
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,603.19,482.25
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,835.99,658.38
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,856.25,671.13
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,873.06,682.59
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,884.98,691.47
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,893.34,697.95
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,895.26,699.04
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,893.54,697.63
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,885.29,692.53
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,873.5,684.97
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,854.71,672.38
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,837.35,660.89
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,808.87,640.68
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,777.57,618.38
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,738.41,590.09
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,697.33,560.18
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,651.67,525.45
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,604.85,488.9
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,549.48,443.9
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,493.56,397.73
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,433.5,347.84
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,375.62,298.59
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,309.38,241.89
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,248.77,189.08
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,181.99,131.95
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,124.97,83.33
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,53.85,21.9
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,61.02,20.26
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,148.22,98.95
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,208.62,153.34
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,280.56,217.55
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,343.94,275.05
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,411.63,334.61
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,472.33,387.75
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,534.52,440.63
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,589.19,486.33
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,640.42,528.32
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,689.01,565.98
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,736.01,599.97
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,776.4,627.94
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,814.22,653.63
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,846.0,675.86
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,874.67,695.74
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,896.68,709.62
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,915.07,720.91
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,927.23,728.61
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,935.59,733.7
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,937.83,734.86
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,936.21,733.43
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,927.62,726.88
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,915.25,717.8
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,896.14,704.35
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,873.52,688.48
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,845.56,668.25
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,814.49,645.82
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,776.84,618.84
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,736.71,589.92
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,690.14,555.59
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,645.02,520.52
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,590.68,477.0
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,535.98,432.24
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,474.77,382.4
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,414.97,332.04
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,346.98,273.79
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,283.45,217.68
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,213.67,156.9
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,152.29,102.99
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,78.85,36.94
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,22.08,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,62.7,23.75
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,150.96,103.19
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,213.21,161.12
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,284.77,227.6
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,349.26,288.39
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,418.52,351.93
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,479.47,406.66
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,541.69,460.55
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,594.06,504.88
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,648.4,549.32
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,696.7,587.59
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,743.26,621.47
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,784.17,650.63
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,822.46,677.47
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,853.67,698.38
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,881.62,716.72
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,902.77,730.23
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,920.2,741.03
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,932.55,748.92
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,941.04,754.1
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,942.64,753.69
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,940.31,750.62
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,932.66,744.93
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,921.16,736.63
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,902.45,723.2
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,880.16,707.3
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,852.31,687.36
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,821.28,665.1
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,783.61,638.09
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,743.47,609.03
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,697.1,575.53
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,649.06,538.07
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,597.97,496.15
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,543.42,450.52
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,482.44,398.43
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,422.64,346.22
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,355.89,286.96
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,293.09,229.61
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,221.64,165.7
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,158.99,109.2
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,88.62,44.71
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,30.99,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,64.8,26.8
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,157.36,107.46
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,219.74,164.45
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,291.02,228.72
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,354.99,286.49
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,422.91,345.43
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,483.31,396.97
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,544.93,447.54
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,597.74,489.08
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,652.38,530.48
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,701.04,568.12
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,748.01,601.85
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,788.78,629.6
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,826.97,655.26
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,859.59,677.09
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,889.0,696.61
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,909.1,708.84
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,925.28,718.49
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,938.01,726.16
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,946.91,731.33
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,950.12,731.99
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,949.41,730.19
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,941.21,723.67
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,929.14,714.72
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,911.76,702.9
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,890.68,688.7
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,862.1,669.39
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,830.3,647.91
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,789.31,619.87
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,746.32,590.26
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,703.75,560.55
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,655.92,524.69
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,601.27,482.39
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,546.15,438.65
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,484.12,389.04
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,423.45,338.77
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,356.54,282.14
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,293.61,226.89
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,223.79,166.22
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,161.67,111.36
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,89.66,47.44
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,30.69,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,11.8,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,68.32,32.01
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,147.23,101.95
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,208.42,157.68
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,279.13,221.85
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,340.15,277.53
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,403.86,333.72
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,463.35,385.39
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,524.42,436.71
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,578.54,480.97
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,632.23,524.21
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,680.3,561.07
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,726.96,594.92
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,767.35,622.84
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,805.32,648.64
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,832.59,667.21
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,861.07,686.67
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,882.84,699.85
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,901.16,710.69
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,913.43,718.67
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,922.06,724.22
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,923.44,724.76
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,921.1,722.86
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,831.62,658.34
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,728.82,580.24
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,805.45,641.23
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,861.53,682.3
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,838.35,665.67
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,807.49,644.03
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,766.28,614.73
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,723.37,583.99
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,677.39,550.18
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,630.08,514.07
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,575.36,470.56
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,522.44,427.38
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,461.63,377.5
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,402.63,327.58
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,336.09,269.83
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,274.33,214.85
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,205.37,154.78
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,145.58,102.29
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,79.96,44.8
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,24.45,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,25.79,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,81.52,39.7
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,152.82,105.87
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,214.86,163.02
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,285.05,227.92
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,348.33,286.86
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,415.9,348.04
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,476.35,402.2
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,538.28,456.01
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,594.97,504.19
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,648.7,548.83
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,697.09,587.6
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,743.89,622.26
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,785.84,652.58
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,825.43,680.73
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,857.29,703.81
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,885.98,724.4
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,908.99,739.46
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,928.39,751.79
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,941.1,760.18
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,949.97,765.81
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,952.79,767.3
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,951.66,766.04
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,943.9,759.78
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,932.26,750.82
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,914.03,737.11
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,892.14,720.82
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,864.48,700.33
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,833.59,677.49
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,793.94,648.01
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,752.15,616.83
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,706.11,582.91
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,661.37,547.67
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,607.51,503.47
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,552.99,457.79
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,491.84,406.2
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,431.84,354.39
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,365.61,295.64
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,302.81,238.29
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,232.09,174.87
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,169.55,118.25
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,100.98,57.18
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,40.71,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,22.96,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,78.58,41.11
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,148.67,104.86
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,209.95,160.45
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,280.73,224.4
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,344.91,282.57
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,413.33,342.73
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,473.73,395.38
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,535.7,447.65
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,592.25,493.33
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,648.84,537.69
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,697.45,575.62
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,740.9,607.41
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,781.2,635.21
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,819.12,660.94
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,851.03,682.68
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,879.84,702.11
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,901.1,714.65
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,918.75,724.61
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,931.33,733.15
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,940.17,739.17
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,943.0,739.61
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,941.99,737.51
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,933.95,731.3
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,922.14,722.59
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,904.96,709.16
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,884.15,693.33
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,856.17,673.16
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,825.08,650.84
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,787.55,623.84
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,747.56,595.0
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,704.89,564.69
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,656.94,528.17
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,602.7,485.01
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,547.88,440.49
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,487.05,391.94
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,427.44,342.64
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,361.12,286.46
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,298.69,231.68
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,229.54,171.08
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,167.67,116.27
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,97.84,56.22
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,38.13,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,79.75,42.81
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,166.19,114.78
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,228.4,172.47
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,298.95,237.77
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,362.0,296.3
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,428.72,356.31
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,445.03,373.05
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,446.99,375.72
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,488.22,409.91
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,524.76,439.26
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,522.48,435.26
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,503.73,417.57
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,593.09,490.65
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,685.22,564.2
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,787.93,643.41
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,892.87,720.32
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,914.44,734.2
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,932.17,745.72
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,944.97,754.62
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,953.91,760.85
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,957.38,762.07
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,956.89,760.57
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,949.1,754.83
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,937.4,746.43
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,920.6,734.69
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,900.0,720.29
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,872.06,700.27
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,840.83,677.85
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,804.24,651.58
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,764.75,622.96
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,718.95,589.88
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,671.21,553.94
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,618.31,510.92
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,564.4,466.05
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,504.01,415.49
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,444.42,363.99
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,380.42,306.76
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,317.55,249.26
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,246.85,185.46
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,183.68,127.75
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,112.37,65.22
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,51.75,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,37.68,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,95.56,51.53
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,166.77,115.4
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,228.7,172.29
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,298.8,236.07
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,361.72,293.22
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,428.29,351.35
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,485.59,400.48
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,545.69,450.0
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,599.65,493.11
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,652.9,534.53
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,700.85,570.42
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,747.0,603.07
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,787.38,631.05
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,825.1,656.85
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,856.43,677.5
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,884.52,695.76
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,903.98,707.8
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,919.48,717.12
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,932.21,725.65
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,941.16,731.65
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,943.73,731.88
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,942.42,729.58
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,933.91,723.44
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,921.6,714.81
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,904.03,702.62
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,882.84,687.99
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,855.51,668.74
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,825.0,647.27
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,786.83,620.55
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,746.29,591.99
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,700.98,559.67
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,653.98,524.62
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,603.68,484.69
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,549.62,441.07
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,489.85,393.15
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,431.11,344.42
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,366.45,289.44
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,305.07,235.45
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,235.59,174.94
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,173.92,120.35
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,106.57,62.78
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,49.83,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,36.12,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,94.64,52.99
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,162.86,113.03
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,224.14,168.48
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,293.76,230.9
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,356.18,286.81
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,422.4,343.95
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,482.08,395.04
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,543.0,445.54
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,595.04,487.02
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,648.92,528.58
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,697.67,564.27
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,744.8,596.51
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,785.0,622.18
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,822.63,645.59
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,854.35,665.42
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,882.94,682.89
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,904.88,695.62
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,923.23,705.89
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,935.6,713.83
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,944.16,719.34
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,946.25,719.22
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,944.45,716.66
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,936.8,711.31
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,925.34,703.55
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,907.74,690.78
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,886.58,675.73
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,858.74,657.44
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,827.72,636.95
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,790.52,610.84
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,750.84,582.9
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,705.79,551.9
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,659.0,518.07
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,606.92,477.91
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,551.53,434.47
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,491.27,388.81
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,432.09,342.0
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,365.46,286.95
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,302.84,233.2
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,234.25,173.62
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,172.65,119.45
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,103.65,61.65
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,46.84,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,15.85,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,84.61,48.84
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,170.3,116.87
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,232.89,173.31
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,303.68,236.7
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,366.73,292.76
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,433.47,349.78
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,494.38,400.54
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,556.4,450.28
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,608.85,490.25
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,663.09,530.15
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,711.44,565.62
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,758.05,598.0
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,798.69,624.48
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,836.74,648.79
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,868.58,668.29
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,897.2,685.33
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,917.1,696.16
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,933.1,704.33
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,945.52,711.58
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,954.11,716.59
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,955.01,716.77
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,952.01,714.53
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,943.5,708.45
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,931.19,699.97
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,911.92,685.81
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,889.18,669.47
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,861.21,651.74
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,830.13,631.84
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,791.84,605.84
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,751.16,578.05
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,708.55,549.15
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,660.67,514.69
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,606.0,473.87
