Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,12.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.5,3.45,13.5,3.5,3.37,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,2,22,8,45,0.0,6.0,3.35,15.0,6.0,5.78,0.0
2016,2,22,9,0,0.0,7.0,3.3,16.0,7.0,6.75,0.09
2016,2,22,9,15,0.0,15.5,3.1,16.5,15.5,14.96,7.02
2016,2,22,9,30,0.0,24.0,2.9,17.0,24.0,23.17,13.87
2016,2,22,9,45,0.0,40.0,2.75,17.5,40.0,38.64,26.71
2016,2,22,10,0,0.0,56.0,2.6,18.0,56.0,54.13,39.38
2016,2,22,10,15,0.0,104.5,2.4,18.0,104.5,101.39,77.98
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,149.71,116.7
2016,2,22,10,45,15.0,211.0,2.05,18.5,221.5,219.98,172.24
2016,2,22,11,0,30.0,269.0,1.9,19.0,290.0,299.54,233.28
2016,2,22,11,15,26.5,271.0,1.75,19.0,289.5,291.61,226.25
2016,2,22,11,30,23.0,273.0,1.6,19.0,289.0,291.06,225.25
2016,2,22,11,45,48.5,311.5,1.45,19.5,347.0,362.68,279.13
2016,2,22,12,0,74.0,350.0,1.3,20.0,405.0,427.51,326.06
2016,2,22,12,15,101.5,364.0,1.1,20.0,440.0,468.04,354.88
2016,2,22,12,30,129.0,378.0,0.9,20.0,475.0,517.66,389.4
2016,2,22,12,45,487.0,260.0,0.75,20.5,628.5,731.96,546.04
2016,2,22,13,0,845.0,142.0,0.6,21.0,782.0,927.29,671.35
2016,2,22,13,15,842.0,141.5,0.55,21.0,773.5,919.05,662.31
2016,2,22,13,30,839.0,141.0,0.5,21.0,765.0,907.41,654.39
2016,2,22,13,45,831.0,141.0,0.45,21.5,747.5,888.58,640.89
2016,2,22,14,0,823.0,141.0,0.4,22.0,730.0,866.67,625.69
2016,2,22,14,15,813.5,139.0,0.45,22.0,704.5,838.45,609.67
2016,2,22,14,30,804.0,137.0,0.5,22.0,679.0,807.55,591.85
2016,2,22,14,45,781.0,138.5,0.6,22.0,644.0,770.03,570.27
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,728.42,545.49
2016,2,22,15,15,739.0,136.0,0.8,21.5,569.0,682.63,517.09
2016,2,22,15,30,720.0,132.0,0.9,21.0,529.0,635.83,486.78
2016,2,22,15,45,694.0,127.0,1.05,21.0,483.5,582.85,450.29
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,530.08,412.46
2016,2,22,16,15,633.0,115.0,1.2,20.5,388.5,470.96,368.3
2016,2,22,16,30,598.0,108.0,1.2,20.0,339.0,413.66,323.99
2016,2,22,16,45,551.5,99.0,1.3,20.0,287.5,351.51,274.21
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,291.82,224.78
2016,2,22,17,15,434.5,77.5,1.45,19.0,184.5,226.91,171.04
2016,2,22,17,30,364.0,65.0,1.5,18.0,133.0,169.52,122.62
2016,2,22,17,45,262.5,48.0,1.6,17.5,88.5,108.97,72.95
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,59.92,31.14
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,22.18,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.5,22.63,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,45.0,65.12,30.73
2016,2,23,7,45,387.0,36.0,5.75,12.5,94.5,120.26,78.8
2016,2,23,8,0,529.0,46.0,5.9,13.0,144.0,191.09,138.43
2016,2,23,8,15,266.0,73.5,6.2,13.0,123.0,166.86,130.27
2016,2,23,8,30,3.0,101.0,6.5,13.0,102.0,100.89,80.53
2016,2,23,8,45,1.5,101.5,6.8,13.5,102.0,100.19,79.82
2016,2,23,9,0,0.0,102.0,7.1,14.0,102.0,99.61,79.01
2016,2,23,9,15,0.0,89.5,7.3,14.0,89.5,86.83,68.02
2016,2,23,9,30,0.0,77.0,7.5,14.0,77.0,74.46,57.4
2016,2,23,9,45,0.0,85.0,7.7,14.5,85.0,82.22,63.6
2016,2,23,10,0,0.0,93.0,7.9,15.0,93.0,90.05,69.8
2016,2,23,10,15,57.5,192.0,8.1,15.0,228.0,235.0,190.61
2016,2,23,10,30,115.0,291.0,8.3,15.0,363.0,385.41,312.8
2016,2,23,10,45,57.5,196.5,8.55,15.0,232.5,243.36,196.67
2016,2,23,11,0,0.0,102.0,8.8,15.0,102.0,98.87,76.37
2016,2,23,11,15,16.0,198.5,8.9,14.5,210.5,208.59,166.91
2016,2,23,11,30,32.0,295.0,9.0,14.0,319.0,330.01,265.41
2016,2,23,11,45,21.0,261.0,9.15,14.0,276.5,277.16,222.29
2016,2,23,12,0,10.0,227.0,9.3,14.0,234.0,232.85,186.0
2016,2,23,12,15,109.5,304.5,9.3,14.0,387.5,419.6,339.55
2016,2,23,12,30,209.0,382.0,9.3,14.0,541.0,594.45,479.51
2016,2,23,12,45,276.5,368.5,9.35,14.0,579.5,650.42,525.06
2016,2,23,13,0,344.0,355.0,9.4,14.0,618.0,696.36,562.96
2016,2,23,13,15,174.5,271.0,9.4,13.5,404.5,442.11,360.43
2016,2,23,13,30,5.0,187.0,9.4,13.0,191.0,187.93,149.82
2016,2,23,13,45,5.5,193.0,9.4,13.0,197.5,194.37,155.37
2016,2,23,14,0,6.0,199.0,9.4,13.0,204.0,200.82,160.81
2016,2,23,14,15,92.5,264.5,9.35,12.5,328.0,347.49,284.0
2016,2,23,14,30,179.0,330.0,9.3,12.0,452.0,493.77,404.58
2016,2,23,14,45,126.0,306.0,9.3,12.0,390.0,421.15,345.04
2016,2,23,15,0,73.0,282.0,9.3,12.0,328.0,344.56,282.05
2016,2,23,15,15,36.5,187.5,9.2,11.5,210.5,215.52,176.24
2016,2,23,15,30,0.0,93.0,9.1,11.0,93.0,90.04,70.83
2016,2,23,15,45,144.0,146.0,9.05,11.0,215.0,242.36,202.6
2016,2,23,16,0,288.0,199.0,9.0,11.0,337.0,382.24,320.39
2016,2,23,16,15,266.0,183.0,8.8,10.5,299.5,339.33,284.42
2016,2,23,16,30,244.0,167.0,8.6,10.0,262.0,298.03,249.45
2016,2,23,16,45,232.5,143.5,8.45,10.0,223.5,255.03,212.09
2016,2,23,17,0,221.0,120.0,8.3,10.0,185.0,212.9,174.75
2016,2,23,17,15,194.0,97.5,8.05,9.5,145.5,167.81,134.77
2016,2,23,17,30,167.0,75.0,7.8,9.0,106.0,125.61,96.97
2016,2,23,17,45,127.0,52.5,7.6,8.5,71.5,83.75,60.15
2016,2,23,18,0,87.0,30.0,7.4,8.0,37.0,46.36,25.95
2016,2,23,18,15,43.5,15.0,7.4,8.0,18.5,18.55,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,205.0,12.5,5.1,4.5,29.0,29.23,0.0
2016,2,24,7,30,410.0,25.0,5.3,5.0,58.0,87.65,43.56
2016,2,24,7,45,523.5,34.5,5.5,6.0,111.0,146.29,97.59
2016,2,24,8,0,637.0,44.0,5.7,7.0,164.0,217.68,160.97
2016,2,24,8,15,702.0,50.0,5.9,7.5,221.5,282.58,221.9
2016,2,24,8,30,767.0,56.0,6.1,8.0,279.0,353.86,287.78
2016,2,24,8,45,815.5,58.5,6.35,8.5,337.0,420.14,348.5
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,488.26,409.18
2016,2,24,9,15,891.0,64.0,6.55,9.5,449.0,549.9,462.4
2016,2,24,9,30,918.0,67.0,6.5,10.0,503.0,612.02,514.24
2016,2,24,9,45,943.5,66.0,6.5,11.0,553.0,668.84,559.45
2016,2,24,10,0,969.0,65.0,6.5,12.0,603.0,725.18,601.6
2016,2,24,10,15,982.0,66.5,6.4,12.0,645.5,774.56,637.96
2016,2,24,10,30,995.0,68.0,6.3,12.0,688.0,821.76,672.2
2016,2,24,10,45,1007.5,67.0,6.25,12.5,723.0,863.32,700.67
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,902.1,726.75
2016,2,24,11,15,1026.0,67.0,6.15,13.5,785.5,934.65,747.95
2016,2,24,11,30,1032.0,68.0,6.1,14.0,813.0,963.63,766.41
2016,2,24,11,45,1029.0,74.0,6.05,14.5,832.0,986.56,780.39
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,1005.31,791.37
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,1018.29,799.48
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,1027.15,804.78
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,1029.72,804.56
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,1028.09,801.55
2016,2,24,13,15,1031.0,79.0,5.6,16.0,862.0,1020.19,795.48
2016,2,24,13,30,1029.0,79.0,5.5,16.0,853.0,1008.16,786.68
2016,2,24,13,45,1026.0,77.5,5.4,16.0,835.0,989.51,773.35
2016,2,24,14,0,1023.0,76.0,5.3,16.0,817.0,966.92,757.38
2016,2,24,14,15,1017.0,75.0,5.2,16.0,790.0,938.52,737.38
2016,2,24,14,30,1011.0,74.0,5.1,16.0,763.0,906.58,714.9
2016,2,24,14,45,1003.0,72.0,5.05,16.0,728.0,868.57,688.36
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,827.51,659.49
2016,2,24,15,15,982.5,68.5,4.85,16.0,651.0,780.95,625.84
2016,2,24,15,30,970.0,67.0,4.7,16.0,609.0,732.15,590.32
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.5,677.75,549.3
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,622.03,504.91
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.5,561.01,455.64
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,500.13,405.25
2016,2,24,16,45,851.5,53.0,2.85,13.5,348.0,432.87,347.4
2016,2,24,17,0,815.0,49.0,2.3,13.0,291.0,367.82,289.6
2016,2,24,17,15,756.5,44.5,2.05,12.0,232.5,298.58,228.12
2016,2,24,17,30,698.0,40.0,1.8,11.0,174.0,233.68,169.07
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.0,160.83,105.59
2016,2,24,18,0,482.0,24.0,1.4,9.0,66.0,100.47,51.88
2016,2,24,18,15,241.0,12.0,1.4,8.5,33.0,33.11,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,30.12,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,89.82,46.43
2016,2,25,7,45,521.0,35.5,3.3,8.0,113.0,148.06,98.65
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,219.24,161.07
2016,2,25,8,15,696.5,51.0,3.6,10.0,223.5,283.64,220.05
2016,2,25,8,30,760.0,57.0,3.6,11.0,281.0,354.25,283.16
2016,2,25,8,45,798.5,61.5,3.6,12.0,337.5,418.15,339.26
2016,2,25,9,0,837.0,66.0,3.6,13.0,394.0,484.58,395.2
2016,2,25,9,15,864.0,69.5,3.6,13.5,447.5,545.83,445.72
2016,2,25,9,30,891.0,73.0,3.6,14.0,501.0,605.31,493.15
2016,2,25,9,45,909.0,76.0,3.6,15.0,549.0,660.69,534.79
2016,2,25,10,0,927.0,79.0,3.6,16.0,597.0,715.04,573.56
2016,2,25,10,15,940.5,81.0,3.55,16.0,639.0,763.71,607.53
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,810.37,639.57
2016,2,25,10,45,962.5,85.0,3.45,16.5,715.5,850.81,665.5
2016,2,25,11,0,971.0,87.0,3.4,17.0,750.0,888.37,689.07
2016,2,25,11,15,977.0,88.0,3.35,17.0,776.5,919.66,709.33
2016,2,25,11,30,983.0,89.0,3.3,17.0,803.0,947.55,727.19
2016,2,25,11,45,985.5,90.5,3.25,17.5,820.5,969.36,739.46
2016,2,25,12,0,988.0,92.0,3.2,18.0,838.0,987.36,749.16
2016,2,25,12,15,989.5,92.5,3.2,18.0,847.0,999.47,756.79
2016,2,25,12,30,991.0,93.0,3.2,18.0,856.0,1007.6,761.92
2016,2,25,12,45,989.0,93.5,3.25,18.0,855.0,1008.51,762.78
2016,2,25,13,0,987.0,94.0,3.3,18.0,854.0,1005.38,761.13
2016,2,25,13,15,984.0,93.5,3.3,18.0,844.5,996.25,755.21
2016,2,25,13,30,981.0,93.0,3.3,18.0,835.0,983.18,746.81
2016,2,25,13,45,974.5,93.0,3.35,18.0,816.0,963.72,734.56
2016,2,25,14,0,968.0,93.0,3.4,18.0,797.0,940.61,719.9
2016,2,25,14,15,960.5,92.0,3.45,18.0,770.0,912.08,701.5
2016,2,25,14,30,953.0,91.0,3.5,18.0,743.0,880.27,680.78
2016,2,25,14,45,935.0,92.0,3.55,18.0,706.5,839.31,653.45
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,796.14,624.32
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.0,749.05,593.1
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,703.19,562.25
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,648.52,521.17
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,593.16,478.26
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.5,531.77,430.43
2016,2,25,16,30,785.0,74.0,3.6,15.0,385.0,471.24,381.53
2016,2,25,16,45,743.0,69.0,3.45,14.5,329.0,405.4,325.99
2016,2,25,17,0,701.0,64.0,3.3,14.0,273.0,342.52,271.12
2016,2,25,17,15,635.0,57.0,3.15,13.0,217.0,273.87,210.93
2016,2,25,17,30,569.0,50.0,3.0,12.0,161.0,211.11,154.72
2016,2,25,17,45,459.0,39.0,2.9,11.0,110.0,142.07,95.35
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,86.0,46.85
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,29.37,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.5,29.01,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,59.0,84.58,47.02
2016,2,26,7,45,453.5,39.5,1.55,5.0,110.5,140.29,96.06
2016,2,26,8,0,568.0,50.0,1.6,6.0,162.0,209.49,156.36
2016,2,26,8,15,634.5,57.5,1.85,7.0,218.0,272.85,213.99
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,342.93,276.38
2016,2,26,8,45,743.5,70.0,2.35,9.0,330.0,405.34,331.24
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,471.56,387.32
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,532.02,436.76
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,593.3,484.89
2016,2,26,9,45,864.0,86.5,2.35,11.5,540.0,648.76,527.0
2016,2,26,10,0,884.0,90.0,2.3,12.0,588.0,703.48,567.09
2016,2,26,10,15,898.5,92.5,2.15,12.5,630.0,748.78,596.45
2016,2,26,10,30,913.0,95.0,2.0,13.0,672.0,795.25,625.89
2016,2,26,10,45,923.0,97.0,1.85,13.5,706.5,835.53,650.1
2016,2,26,11,0,933.0,99.0,1.7,14.0,741.0,873.17,671.84
2016,2,26,11,15,940.0,100.5,1.6,14.0,767.5,904.86,690.86
2016,2,26,11,30,947.0,102.0,1.5,14.0,794.0,933.34,707.49
2016,2,26,11,45,952.0,103.0,1.4,14.5,812.0,956.13,718.8
2016,2,26,12,0,957.0,104.0,1.3,15.0,830.0,975.32,727.63
2016,2,26,12,15,959.0,104.0,1.25,15.0,839.0,986.99,733.72
2016,2,26,12,30,961.0,104.0,1.2,15.0,848.0,994.8,737.5
2016,2,26,12,45,961.5,103.5,1.15,15.5,848.5,996.8,736.31
2016,2,26,13,0,962.0,103.0,1.1,16.0,849.0,994.86,732.8
2016,2,26,13,15,960.0,102.5,1.1,16.0,839.5,986.73,727.83
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,974.74,720.59
2016,2,26,13,45,954.0,100.5,1.15,16.5,812.0,956.1,708.76
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,933.82,694.68
2016,2,26,14,15,942.5,98.0,1.2,17.0,767.5,905.6,677.22
2016,2,26,14,30,935.0,97.0,1.2,17.0,741.0,874.17,657.65
2016,2,26,14,45,925.0,95.0,1.3,17.0,706.5,836.66,635.24
2016,2,26,15,0,915.0,93.0,1.4,17.0,672.0,796.48,610.59
2016,2,26,15,15,900.0,90.5,1.4,17.0,630.0,749.73,579.79
2016,2,26,15,30,885.0,88.0,1.4,17.0,588.0,704.16,549.43
2016,2,26,15,45,864.5,85.0,1.45,17.0,540.5,649.74,510.6
2016,2,26,16,0,844.0,82.0,1.5,17.0,493.0,594.59,469.77
2016,2,26,16,15,815.0,78.0,1.35,16.5,440.0,533.37,422.56
2016,2,26,16,30,786.0,74.0,1.2,16.0,387.0,472.94,374.46
2016,2,26,16,45,744.0,69.0,1.1,15.5,331.5,406.93,320.66
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,343.88,267.37
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,275.31,209.18
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,212.57,154.32
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.5,143.48,95.88
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,87.45,48.34
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,30.07,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,28.98,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,82.7,47.06
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,136.69,93.66
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,203.2,151.22
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,265.26,206.95
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,334.17,267.59
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,395.45,320.31
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,459.65,373.44
2016,2,27,9,15,764.5,90.0,4.05,15.5,431.0,518.51,421.71
2016,2,27,9,30,795.0,95.0,4.1,16.0,483.0,579.48,470.07
2016,2,27,9,45,813.5,99.5,4.2,16.5,529.5,632.97,511.32
2016,2,27,10,0,832.0,104.0,4.3,17.0,576.0,685.71,551.05
2016,2,27,10,15,848.0,107.0,4.35,17.5,617.5,733.98,585.18
2016,2,27,10,30,864.0,110.0,4.4,18.0,659.0,780.68,617.06
2016,2,27,10,45,873.0,113.0,4.45,18.5,692.5,820.0,643.19
2016,2,27,11,0,882.0,116.0,4.5,19.0,726.0,856.75,667.27
2016,2,27,11,15,889.5,117.5,4.5,19.0,752.0,887.84,688.15
2016,2,27,11,30,897.0,119.0,4.5,19.0,778.0,910.91,703.37
2016,2,27,11,45,900.5,121.0,4.55,19.5,795.5,932.52,716.66
2016,2,27,12,0,904.0,123.0,4.6,20.0,813.0,950.67,727.59
2016,2,27,12,15,906.0,123.5,4.6,20.0,822.0,962.31,735.14
2016,2,27,12,30,908.0,124.0,4.6,20.0,831.0,970.31,740.35
2016,2,27,12,45,906.5,125.0,4.65,20.5,830.5,971.93,740.28
2016,2,27,13,0,905.0,126.0,4.7,21.0,830.0,969.83,737.85
2016,2,27,13,15,902.0,125.5,4.65,21.0,820.5,961.08,731.65
2016,2,27,13,30,899.0,125.0,4.6,21.0,811.0,948.72,723.15
2016,2,27,13,45,892.0,124.5,4.6,21.0,793.0,934.54,713.95
2016,2,27,14,0,885.0,124.0,4.6,21.0,775.0,911.58,698.73
2016,2,27,14,15,876.5,122.5,4.55,21.0,748.5,883.06,679.35
2016,2,27,14,30,868.0,121.0,4.5,21.0,722.0,851.59,657.93
2016,2,27,14,45,855.0,119.0,4.5,21.0,687.5,813.26,631.91
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,772.65,604.09
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,726.44,572.8
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,678.76,539.07
2016,2,27,15,45,784.0,107.5,4.35,20.0,523.5,623.92,497.35
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,570.4,455.65
2016,2,27,16,15,727.5,99.0,3.95,19.5,424.5,510.52,408.33
2016,2,27,16,30,696.0,94.0,3.6,19.0,373.0,451.91,360.76
2016,2,27,16,45,651.0,87.0,3.3,18.5,319.0,386.88,306.94
2016,2,27,17,0,606.0,80.0,3.0,18.0,265.0,325.37,254.51
2016,2,27,17,15,538.0,70.5,2.75,17.0,210.5,257.63,196.73
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,196.87,143.94
2016,2,27,17,45,363.5,47.5,2.3,15.5,107.0,131.43,88.95
2016,2,27,18,0,257.0,34.0,2.1,15.0,58.0,78.31,44.85
2016,2,27,18,15,128.5,17.0,2.2,14.5,29.0,29.35,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,28.93,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,74.99,44.85
2016,2,28,7,45,327.5,51.5,4.5,13.0,107.0,127.36,88.23
2016,2,28,8,0,441.0,66.0,4.8,14.0,156.0,194.15,144.52
2016,2,28,8,15,220.5,68.5,5.2,14.5,113.5,149.33,116.5
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,68.88,52.94
2016,2,28,8,45,0.0,67.0,6.05,16.0,67.0,64.76,49.22
2016,2,28,9,0,0.0,63.0,6.5,17.0,63.0,60.89,45.64
2016,2,28,9,15,0.5,110.0,6.55,17.5,110.0,107.45,84.1
2016,2,28,9,30,1.0,157.0,6.6,18.0,157.0,154.93,122.59
2016,2,28,9,45,3.0,171.0,6.7,19.0,172.5,170.14,134.08
2016,2,28,10,0,5.0,185.0,6.8,20.0,188.0,185.56,145.63
2016,2,28,10,15,9.5,205.0,6.7,20.5,211.0,209.1,163.85
2016,2,28,10,30,14.0,225.0,6.6,21.0,234.0,233.01,182.19
2016,2,28,10,45,22.5,253.5,6.5,21.5,269.0,269.17,210.06
2016,2,28,11,0,31.0,282.0,6.4,22.0,304.0,313.56,243.93
2016,2,28,11,15,36.5,300.5,6.2,22.0,327.5,338.58,262.85
2016,2,28,11,30,42.0,319.0,6.0,22.0,351.0,363.81,281.85
2016,2,28,11,45,30.0,297.5,5.85,22.5,320.5,330.83,255.33
2016,2,28,12,0,18.0,276.0,5.7,23.0,290.0,289.85,222.83
2016,2,28,12,15,39.5,319.0,5.5,23.0,350.0,363.06,279.23
2016,2,28,12,30,61.0,362.0,5.3,23.0,410.0,429.22,329.22
2016,2,28,12,45,117.5,378.5,5.1,23.5,471.0,508.15,388.6
2016,2,28,13,0,174.0,395.0,4.9,24.0,532.0,577.69,439.76
2016,2,28,13,15,229.5,383.0,4.7,24.0,561.5,614.21,467.42
2016,2,28,13,30,285.0,371.0,4.5,24.0,591.0,657.54,499.55
2016,2,28,13,45,568.5,253.0,4.35,24.0,678.0,786.74,599.92
2016,2,28,14,0,852.0,135.0,4.2,24.0,765.0,896.67,678.81
2016,2,28,14,15,512.0,238.0,4.1,24.0,612.5,698.87,535.37
2016,2,28,14,30,172.0,341.0,4.0,24.0,460.0,500.44,382.68
2016,2,28,14,45,483.0,237.0,3.9,24.0,551.0,645.02,498.3
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,754.75,582.39
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,710.67,550.79
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,663.12,516.01
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,610.18,476.61
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,557.08,436.24
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,497.33,390.83
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,439.12,345.23
2016,2,28,16,45,603.5,95.5,2.35,21.5,313.0,375.59,293.59
2016,2,28,17,0,560.0,87.0,2.0,21.0,260.0,315.51,243.37
2016,2,28,17,15,491.5,76.5,1.95,20.0,206.5,248.98,188.07
2016,2,28,17,30,423.0,66.0,1.9,19.0,153.0,188.69,136.99
2016,2,28,17,45,321.0,51.0,1.85,18.5,105.0,125.64,84.92
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,74.77,43.52
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,28.78,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,27.6,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,65.85,41.66
2016,2,29,7,45,228.5,61.5,2.1,16.0,102.5,115.69,81.68
2016,2,29,8,0,329.0,81.0,2.3,17.0,150.0,180.11,134.6
2016,2,29,8,15,397.5,95.0,2.35,17.5,202.0,237.6,183.56
2016,2,29,8,30,466.0,109.0,2.4,18.0,254.0,302.49,238.05
2016,2,29,8,45,235.5,125.0,2.45,18.5,199.0,238.26,189.96
2016,2,29,9,0,5.0,141.0,2.5,19.0,144.0,141.27,111.04
2016,2,29,9,15,8.0,159.5,2.6,19.5,164.0,161.56,127.11
2016,2,29,9,30,11.0,178.0,2.7,20.0,184.0,182.18,143.02
2016,2,29,9,45,11.0,188.0,2.8,20.5,194.0,192.48,150.48
2016,2,29,10,0,11.0,198.0,2.9,21.0,204.0,202.79,157.93
2016,2,29,10,15,24.0,232.0,2.95,21.5,247.0,247.15,192.22
2016,2,29,10,30,37.0,266.0,3.0,22.0,290.0,299.46,231.96
2016,2,29,10,45,24.0,248.0,3.15,22.5,264.5,264.62,204.0
2016,2,29,11,0,11.0,230.0,3.3,23.0,239.0,236.0,181.0
2016,2,29,11,15,403.0,198.0,3.3,23.0,498.0,565.35,440.9
2016,2,29,11,30,795.0,166.0,3.3,23.0,757.0,887.41,671.68
2016,2,29,11,45,545.0,268.5,3.35,23.5,678.0,784.88,593.05
2016,2,29,12,0,295.0,371.0,3.4,24.0,599.0,667.54,502.51
2016,2,29,12,15,362.0,353.0,3.45,24.0,636.0,712.87,537.24
2016,2,29,12,30,429.0,335.0,3.5,24.0,673.0,765.35,575.52
2016,2,29,12,45,366.5,356.5,3.55,24.0,645.5,723.89,544.61
2016,2,29,13,0,304.0,378.0,3.6,24.0,618.0,688.48,518.14
2016,2,29,13,15,171.0,353.0,3.65,24.0,488.0,528.68,401.09
2016,2,29,13,30,38.0,328.0,3.7,24.0,358.0,370.73,281.36
2016,2,29,13,45,425.5,241.5,3.75,24.5,558.5,649.05,498.16
2016,2,29,14,0,813.0,155.0,3.8,25.0,759.0,887.39,668.49
2016,2,29,14,15,458.5,245.5,3.8,24.5,584.0,663.1,506.53
2016,2,29,14,30,104.0,336.0,3.8,24.0,409.0,431.44,329.52
2016,2,29,14,45,400.5,257.0,3.85,24.0,517.5,601.88,465.0
2016,2,29,15,0,697.0,178.0,3.9,24.0,626.0,733.72,566.4
2016,2,29,15,15,677.0,172.5,3.9,24.0,586.0,686.91,531.96
2016,2,29,15,30,657.0,167.0,3.9,24.0,546.0,639.36,497.46
2016,2,29,15,45,627.5,161.5,3.9,24.0,500.0,585.24,457.32
2016,2,29,16,0,598.0,156.0,3.9,24.0,454.0,529.81,415.42
2016,2,29,16,15,562.0,147.5,3.65,23.5,404.0,471.25,370.46
2016,2,29,16,30,526.0,139.0,3.4,23.0,354.0,414.88,326.1
2016,2,29,16,45,479.0,127.0,3.15,22.5,302.0,352.53,276.07
2016,2,29,17,0,432.0,115.0,2.9,22.0,250.0,294.35,228.23
2016,2,29,17,15,365.0,99.5,2.65,21.0,198.0,230.45,175.66
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,173.84,128.48
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.5,113.41,78.92
2016,2,29,18,0,133.0,41.0,2.0,19.0,55.0,65.19,40.04
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.5,27.08,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,50.5,19.5,3.5,16.5,25.0,24.99,0.0
2016,3,1,7,30,101.0,39.0,3.7,17.0,50.0,58.37,36.83
2016,3,1,7,45,163.0,60.5,3.95,17.5,90.0,100.63,71.57
2016,3,1,8,0,225.0,82.0,4.2,18.0,130.0,150.26,113.12
2016,3,1,8,15,276.5,97.0,4.4,18.5,173.0,196.56,152.71
2016,3,1,8,30,328.0,112.0,4.6,19.0,216.0,252.25,199.77
2016,3,1,8,45,341.0,133.5,4.8,20.0,258.5,295.32,235.76
2016,3,1,9,0,354.0,155.0,5.0,21.0,301.0,342.93,274.22
2016,3,1,9,15,568.5,127.5,5.1,21.5,396.5,458.9,367.46
2016,3,1,9,30,783.0,100.0,5.2,22.0,492.0,586.36,467.87
2016,3,1,9,45,694.5,133.5,5.3,22.5,505.5,602.51,478.43
2016,3,1,10,0,606.0,167.0,5.4,23.0,519.0,607.02,479.75
2016,3,1,10,15,745.0,135.0,5.5,23.0,597.5,699.91,551.93
2016,3,1,10,30,884.0,103.0,5.6,23.0,676.0,797.96,623.02
2016,3,1,10,45,902.0,101.5,5.75,23.0,712.5,836.32,649.75
2016,3,1,11,0,920.0,100.0,5.9,23.0,749.0,876.25,677.86
2016,3,1,11,15,927.5,101.5,6.0,23.0,775.5,908.02,699.85
2016,3,1,11,30,935.0,103.0,6.1,23.0,802.0,936.63,719.66
2016,3,1,11,45,944.0,101.5,6.25,23.0,821.0,959.98,736.12
2016,3,1,12,0,953.0,100.0,6.4,23.0,840.0,979.88,750.28
2016,3,1,12,15,955.0,100.5,6.45,23.0,849.0,991.87,758.49
2016,3,1,12,30,957.0,101.0,6.5,23.0,858.0,1000.01,764.19
2016,3,1,12,45,960.0,99.5,6.55,23.0,858.5,1003.0,766.45
2016,3,1,13,0,963.0,98.0,6.6,23.0,859.0,1002.05,766.13
2016,3,1,13,15,960.5,97.5,6.55,23.0,849.5,993.15,759.86
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,980.39,751.06
2016,3,1,13,45,955.5,95.0,6.5,23.0,822.5,962.2,738.85
2016,3,1,14,0,953.0,93.0,6.5,23.0,805.0,940.3,724.12
2016,3,1,14,15,946.0,92.0,6.45,23.0,778.5,912.04,704.7
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,880.52,683.0
2016,3,1,14,45,658.0,183.0,6.35,23.0,636.0,733.09,575.32
2016,3,1,15,0,377.0,275.0,6.3,23.0,520.0,582.74,456.97
2016,3,1,15,15,622.5,184.0,6.2,22.5,558.0,660.13,522.57
2016,3,1,15,30,868.0,93.0,6.1,22.0,596.0,705.54,561.86
2016,3,1,15,45,852.5,88.5,6.05,22.0,549.5,652.91,521.58
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,599.18,479.48
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.5,538.84,431.48
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,479.14,382.67
2016,3,1,16,45,750.5,69.5,5.1,20.5,343.5,415.33,329.25
2016,3,1,17,0,718.0,63.0,4.8,20.0,289.0,353.53,275.85
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.5,284.71,216.2
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,222.41,161.07
2016,3,1,17,45,500.5,40.0,3.45,17.0,124.0,154.62,103.06
2016,3,1,18,0,404.0,30.0,3.0,16.0,72.0,98.16,55.82
2016,3,1,18,15,202.0,15.0,2.9,15.5,36.0,35.42,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,38.45,5.14
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,103.01,62.54
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,160.11,111.47
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,228.38,171.25
2016,3,2,8,15,649.5,60.5,3.1,12.0,238.5,291.12,227.75
2016,3,2,8,30,710.0,67.0,3.5,13.0,295.0,359.28,287.72
2016,3,2,8,45,743.5,73.5,3.9,14.0,349.5,421.25,341.36
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,485.31,395.01
2016,3,2,9,15,804.0,84.0,4.3,15.5,456.0,544.78,443.38
2016,3,2,9,30,831.0,88.0,4.3,16.0,508.0,604.88,490.63
2016,3,2,9,45,843.5,93.5,4.3,16.5,554.0,657.4,530.51
2016,3,2,10,0,856.0,99.0,4.3,17.0,600.0,708.55,567.8
2016,3,2,10,15,869.5,101.5,4.3,17.5,640.5,755.56,599.82
2016,3,2,10,30,883.0,104.0,4.3,18.0,681.0,800.71,629.99
2016,3,2,10,45,886.0,109.5,4.35,18.5,713.0,838.58,654.85
2016,3,2,11,0,889.0,115.0,4.4,19.0,745.0,873.45,677.4
2016,3,2,11,15,895.5,116.5,4.45,19.5,770.5,899.13,693.35
2016,3,2,11,30,902.0,118.0,4.5,20.0,796.0,926.13,710.26
2016,3,2,11,45,898.5,123.0,4.55,20.5,811.0,944.62,721.23
2016,3,2,12,0,895.0,128.0,4.6,21.0,826.0,959.4,729.76
2016,3,2,12,15,896.5,128.5,4.6,21.5,834.5,970.31,735.33
2016,3,2,12,30,898.0,129.0,4.6,22.0,843.0,977.58,738.54
2016,3,2,12,45,885.5,135.5,4.7,22.5,839.5,980.4,739.71
2016,3,2,13,0,873.0,142.0,4.8,23.0,836.0,973.77,734.58
2016,3,2,13,15,869.5,141.5,4.8,23.0,826.0,964.37,728.42
2016,3,2,13,30,866.0,141.0,4.8,23.0,816.0,951.43,719.98
2016,3,2,13,45,850.5,145.0,4.85,23.5,795.5,929.05,704.11
2016,3,2,14,0,835.0,149.0,4.9,24.0,775.0,903.7,686.32
2016,3,2,14,15,825.0,146.5,4.95,24.0,748.0,873.49,666.52
2016,3,2,14,30,815.0,144.0,5.0,24.0,721.0,840.58,644.76
2016,3,2,14,45,810.0,137.5,5.05,24.0,688.0,804.97,620.95
2016,3,2,15,0,805.0,131.0,5.1,24.0,655.0,766.75,595.09
2016,3,2,15,15,787.5,127.5,5.05,24.0,614.0,720.12,562.43
2016,3,2,15,30,770.0,124.0,5.0,24.0,573.0,674.06,528.69
2016,3,2,15,45,736.5,123.0,5.0,24.0,524.5,617.4,486.07
2016,3,2,16,0,703.0,122.0,5.0,24.0,476.0,561.49,443.13
2016,3,2,16,15,670.5,116.0,4.8,23.5,425.0,502.05,396.97
2016,3,2,16,30,638.0,110.0,4.6,23.0,374.0,444.15,350.8
2016,3,2,16,45,588.5,103.0,4.4,22.5,320.0,379.48,298.19
2016,3,2,17,0,539.0,96.0,4.2,22.0,266.0,318.93,247.64
2016,3,2,17,15,472.5,84.5,4.0,21.0,213.0,251.49,191.33
2016,3,2,17,30,406.0,73.0,3.8,20.0,160.0,192.73,141.33
2016,3,2,17,45,304.5,57.0,3.65,19.5,111.5,129.16,88.8
2016,3,2,18,0,203.0,41.0,3.5,19.0,63.0,77.75,47.57
2016,3,2,18,15,101.5,20.5,3.65,19.0,31.5,31.21,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
