Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,34.13,8.33
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,83.8,53.79
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,140.58,98.04
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,216.61,160.41
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,278.11,214.22
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,346.38,272.96
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,415.14,330.58
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,489.95,391.62
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,550.24,440.65
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,611.28,489.03
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,668.87,533.94
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,723.51,574.43
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,772.12,609.36
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,818.84,642.65
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,860.12,670.46
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,898.81,696.2
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,931.0,717.93
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,959.87,737.26
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,982.96,751.27
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1002.41,762.76
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1015.08,770.6
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1023.77,775.82
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,1027.18,777.79
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,1026.51,777.12
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,1017.74,770.73
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1004.95,761.74
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,986.49,749.25
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,964.14,734.18
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,935.79,714.73
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,904.0,692.93
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,864.71,665.81
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,822.88,636.81
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,776.25,605.19
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,727.57,571.74
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,673.42,532.01
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,618.17,489.06
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,557.68,442.17
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,499.11,395.23
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,432.89,340.29
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,369.04,285.8
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,298.77,225.89
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,234.13,169.19
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,164.0,109.22
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,106.2,61.05
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,38.42,2.78
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,43.2,12.92
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,114.62,70.42
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,175.21,121.88
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,247.15,184.24
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,311.87,241.82
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,382.08,302.45
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,446.92,357.1
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,513.99,411.46
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,574.5,459.39
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,633.04,504.33
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,687.94,544.3
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,741.5,580.49
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,789.41,612.24
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,835.21,641.97
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,874.04,665.13
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,909.8,685.82
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,941.14,703.7
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,969.09,719.19
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,988.87,729.8
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,1004.76,737.98
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,1015.72,744.54
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,1022.77,748.75
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,1023.58,747.68
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,1020.43,744.29
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,1011.32,738.7
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,998.34,730.81
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,943.43,696.15
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,885.7,659.47
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,893.58,666.57
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,892.95,667.5
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,854.16,642.79
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,812.81,616.39
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,765.87,585.44
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,720.06,554.92
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,593.58,461.41
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,478.32,373.58
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,492.92,386.65
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,486.85,381.39
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,420.53,327.49
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,357.74,275.08
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,287.97,217.1
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,224.44,162.6
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,155.83,105.07
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,99.15,58.6
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,37.22,5.36
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,30.91,11.82
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,71.47,47.59
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,112.86,82.71
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,159.45,122.54
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,204.73,161.16
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,254.09,202.36
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,331.47,264.77
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,417.0,332.3
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,509.05,403.73
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,608.73,478.73
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,662.97,517.32
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,716.46,553.92
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,714.46,549.6
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,697.84,534.41
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,791.09,601.0
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,882.39,660.94
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,913.13,679.78
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,940.74,697.09
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,961.42,709.84
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,978.54,720.35
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,990.02,728.24
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,997.75,733.86
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,998.55,734.09
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,995.56,731.97
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,986.22,726.47
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,973.2,718.71
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,951.84,705.84
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,927.21,690.83
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,903.35,675.73
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,871.46,655.15
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,826.75,625.92
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,780.78,595.57
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,733.54,564.61
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,686.84,532.51
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,631.46,491.93
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,576.14,450.45
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,516.03,405.08
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,457.36,359.44
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,391.41,306.31
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,329.37,254.93
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,262.83,199.7
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,202.04,148.2
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,137.31,94.81
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,84.59,52.51
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,33.96,7.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.89,5.87
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.94,22.44
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,55.66,41.31
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,77.39,59.98
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,101.62,80.27
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,126.69,100.98
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,269.61,218.58
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,436.82,354.22
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,321.75,261.07
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,171.01,134.99
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,125.29,97.46
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,80.31,60.39
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,86.14,65.0
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,91.98,69.58
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,107.71,81.99
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,123.49,94.33
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,128.44,97.94
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,133.39,101.57
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,140.29,106.76
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,147.21,111.95
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,148.22,112.69
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,149.22,113.45
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,150.19,114.0
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,151.15,114.58
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,389.83,303.53
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,618.3,476.56
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,605.62,465.75
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,592.13,455.16
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,440.48,339.93
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,279.83,214.98
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,316.61,244.45
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,345.6,267.53
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,401.16,313.38
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,443.14,348.21
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,447.31,352.97
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,438.65,347.45
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,356.89,283.08
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,279.76,221.79
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,239.51,189.33
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,200.9,157.62
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,160.57,124.37
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,122.4,92.45
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,84.38,60.89
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,50.14,32.72
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,22.7,5.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,28.96,18.6
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,54.11,39.35
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,155.7,122.87
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,261.6,208.08
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,220.97,174.24
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,174.58,135.81
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,159.43,123.36
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,144.3,110.96
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,147.66,113.44
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,151.07,115.96
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,171.18,131.82
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,191.45,147.72
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,308.96,239.63
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,424.15,327.18
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,475.26,366.24
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,526.59,405.23
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,518.94,399.17
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,510.88,393.0
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,452.63,348.61
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,394.78,304.18
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,297.61,229.8
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,197.43,151.68
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,158.78,121.47
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,120.52,91.23
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,110.17,83.0
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,99.83,74.77
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,86.62,64.5
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,73.52,54.22
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,66.73,48.88
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,59.94,43.51
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,83.71,63.22
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,108.11,83.54
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,91.87,70.6
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,75.67,57.5
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,59.99,44.6
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,44.44,31.56
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,31.38,20.38
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,18.33,9.14
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,9.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.97,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,9.16,1.02
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,16.39,7.76
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,26.05,16.04
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,35.72,24.24
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,46.36,33.18
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,57.01,42.0
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,166.02,131.54
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,281.44,224.36
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,319.14,253.58
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,357.22,282.69
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,434.96,343.29
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,513.7,403.6
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,432.09,337.12
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,338.79,261.05
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,516.61,399.63
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,698.58,534.73
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,679.19,516.65
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,661.9,500.8
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,637.87,481.57
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,619.6,466.34
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,721.24,542.29
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,823.15,615.57
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,768.93,574.04
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,721.11,537.54
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,844.58,631.11
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,952.31,704.12
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,932.87,689.7
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,910.22,674.31
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,881.59,655.39
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,850.12,634.63
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,806.0,605.55
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,763.36,577.37
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,717.31,546.28
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,670.11,512.92
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,616.91,474.75
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,563.78,435.7
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,504.48,391.19
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,446.75,346.66
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,383.66,296.39
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,324.13,247.71
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,257.8,193.9
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,199.91,145.84
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,137.78,95.22
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,86.43,54.38
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,35.74,12.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.26,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,11.09,3.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,13.5,5.72
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,37.18,25.46
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,60.89,44.93
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,45.9,32.39
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,30.91,19.93
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,23.67,13.85
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,16.43,7.83
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,27.55,16.89
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.9
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,41.11,27.74
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,43.54,29.58
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,55.66,39.35
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,67.78,49.12
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,75.07,54.89
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,82.35,60.66
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,169.27,129.62
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,257.62,198.23
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,277.19,213.19
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,296.77,228.32
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,194.5,149.21
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,94.06,69.93
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,97.47,72.78
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,100.88,75.58
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,145.43,111.16
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,190.29,146.68
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,146.28,112.08
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,102.78,77.57
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,96.88,73.06
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,90.99,68.51
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,61.4,44.69
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,31.88,20.65
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,19.79,10.79
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,0.82
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.57,4.22
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,15.43,7.58
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.78,11.29
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,24.13,14.95
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,32.34,21.82
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,40.57,28.61
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,33.81,22.81
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.06
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,50.76,36.68
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,74.5,56.05
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,162.77,128.01
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,253.29,200.22
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,175.19,137.34
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,97.91,74.54
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,68.75,50.76
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,39.68,26.96
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,120.83,92.89
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,203.52,158.71
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,113.57,86.66
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,25.17,14.92
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,58.11,41.75
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,91.15,68.49
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,98.49,74.41
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,105.83,80.37
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,173.09,134.58
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,240.99,188.66
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,259.5,203.46
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,277.9,218.25
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,202.94,159.03
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,129.39,100.07
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,130.4,101.38
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,131.43,102.68
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,97.39,75.1
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,63.81,47.6
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,41.06,28.8
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,18.34,9.82
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,15.92,7.82
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,13.5,5.81
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,10.61,3.37
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.71,0.9
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,5.3,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,10.76
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,35.77,24.35
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,54.88,40.9
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,74.02,57.24
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,94.71,74.66
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,115.44,91.8
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,66.22,50.32
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,18.34,9.87
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,31.87,21.22
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,45.42,32.45
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,39.63,27.44
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,33.83,22.49
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,40.61,27.96
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,47.4,33.38
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,33.37,21.76
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,49.36,34.65
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,79.43,58.89
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,93.08,69.64
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,106.82,80.39
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,154.02,117.85
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,201.62,155.12
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,529.06,412.4
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,844.75,639.75
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,586.78,449.6
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,316.41,242.36
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,411.73,316.06
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,498.0,379.82
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,498.59,380.51
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,490.35,375.33
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,284.91,220.98
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,92.96,69.45
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,206.06,160.9
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,317.05,248.17
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,237.54,185.9
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,158.2,123.09
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,253.39,201.84
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,330.81,263.14
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,284.41,225.11
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,240.0,188.62
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,193.95,150.57
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,150.33,113.8
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,105.77,76.71
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,66.64,44.57
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,29.29,12.78
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,20.95,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,63.3,37.13
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,118.34,80.42
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,174.81,127.28
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,244.88,186.48
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,305.54,238.98
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,371.78,294.89
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,331.6,265.76
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,251.5,200.91
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,425.1,341.72
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,620.93,493.08
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,497.59,393.85
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,324.2,253.14
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,392.8,306.66
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,471.24,365.38
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,682.28,528.15
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,896.35,676.27
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,759.24,575.71
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,583.35,440.85
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,793.89,600.11
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,991.59,730.72
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,1002.19,735.02
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1009.02,739.12
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,1008.43,737.82
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,1004.02,734.27
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,994.62,728.5
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,981.51,720.49
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,961.48,708.65
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,938.0,694.63
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,909.82,676.51
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,878.54,656.36
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,840.54,632.09
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,800.06,605.98
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,619.82,476.84
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,448.39,345.85
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,369.8,287.26
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,292.04,227.6
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,413.11,325.76
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,486.07,381.13
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,423.19,330.11
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,362.69,280.05
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,295.02,223.52
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,232.89,170.04
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,166.59,113.63
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,110.44,67.02
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,52.61,22.47
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,13.84,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.77,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,27.57,0.0
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,74.33,42.23
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,136.73,91.12
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,198.16,143.15
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,271.68,206.31
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,336.67,263.19
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,406.44,322.36
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,473.3,377.43
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,543.41,433.08
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,604.07,480.56
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,662.56,525.16
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,717.9,564.72
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,772.16,601.1
