Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,819.25,634.01
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,864.04,665.14
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,902.4,690.26
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,937.72,713.17
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,968.04,732.22
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,994.87,748.86
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,1014.73,761.12
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,1030.75,770.88
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,1040.88,777.65
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,1047.01,781.89
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,1046.24,781.63
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,1041.44,778.81
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,1030.64,771.43
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,1015.95,761.56
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,994.45,745.97
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,969.43,728.13
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,939.27,708.88
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,905.91,687.39
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,865.96,659.88
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,823.54,630.58
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,776.72,597.08
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,728.07,562.18
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,675.47,523.79
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,619.46,481.27
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,558.14,435.13
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,497.47,388.02
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,431.51,334.9
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,368.66,282.67
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,300.1,225.68
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,237.3,171.98
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,168.88,114.71
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,111.46,67.79
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,53.29,23.74
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,14.26,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,10.56,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,34.34,0.98
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,83.61,46.26
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,149.24,97.71
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,210.51,150.71
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,280.66,211.71
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,345.67,268.76
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,415.26,327.81
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,479.11,379.76
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,544.68,430.77
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,604.93,476.2
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,663.08,518.46
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,717.84,555.93
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,771.27,590.09
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,819.14,621.81
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,864.84,651.73
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,904.34,676.07
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,940.88,698.2
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,971.84,717.79
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,999.39,735.11
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,1020.57,746.85
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1037.94,756.11
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,1048.97,762.85
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,1055.99,767.15
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,1055.57,765.46
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,1051.09,761.56
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,1041.12,755.37
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1027.19,746.77
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,1006.25,733.71
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,981.68,718.37
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,951.16,699.66
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,917.4,678.87
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,875.84,651.61
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,832.04,622.72
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,784.08,591.33
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,737.09,560.3
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,680.85,520.57
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,624.03,478.42
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,562.57,433.45
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,501.75,387.4
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,434.84,334.57
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,370.98,282.41
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,302.57,226.08
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,239.79,172.8
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,171.61,115.98
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,114.11,69.15
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,55.41,25.11
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,15.04,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,11.66,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,32.38,5.08
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,79.09,46.25
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,140.38,94.19
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,200.45,144.79
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,271.6,205.35
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,334.91,259.83
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,403.13,316.59
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,466.79,368.02
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,533.65,419.91
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,592.71,464.1
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,651.98,506.8
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,707.28,544.85
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,758.77,577.42
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,805.38,607.3
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,849.91,635.36
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,889.48,659.98
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,926.32,682.6
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,956.62,701.87
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,983.58,718.98
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,1001.05,730.22
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,1014.57,739.06
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,1024.63,745.5
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,1030.86,749.61
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,978.42,714.15
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,909.86,665.14
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,965.58,707.1
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,1002.48,732.73
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,982.73,719.97
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,959.39,705.3
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,930.2,686.29
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,897.9,665.24
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,817.34,611.1
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,739.57,556.84
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,689.44,522.52
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,638.69,486.97
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,542.47,415.01
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,454.15,348.03
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,427.84,329.93
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,392.49,303.79
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,340.05,262.67
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,289.94,222.44
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,236.32,179.13
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,185.73,137.09
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,133.77,94.07
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,88.04,56.64
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,42.92,21.91
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,10.6,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,22.76,5.76
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,54.5,35.46
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,93.95,67.66
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,133.89,101.63
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,178.23,139.39
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,242.12,192.14
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,321.42,257.36
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,417.67,335.09
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,528.33,422.77
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,587.13,468.61
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,646.31,513.67
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,700.27,553.21
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,753.47,589.43
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,799.93,620.82
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,840.63,647.7
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,878.91,671.23
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,914.51,692.72
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,943.56,709.12
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,969.37,723.1
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,987.76,731.95
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,1002.47,738.31
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,1012.3,742.87
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,1018.37,745.02
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,1017.47,743.1
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,1012.8,738.89
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,1002.23,730.98
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,988.02,720.88
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,965.81,704.79
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,940.4,686.83
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,915.43,670.63
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,882.5,649.21
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,835.62,618.95
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,787.93,587.97
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,742.71,559.1
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,694.11,526.37
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,636.97,485.65
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,580.77,444.73
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,520.17,400.13
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,461.18,355.48
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,391.72,301.1
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,330.12,251.67
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,266.13,200.54
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,208.53,153.43
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,144.54,102.01
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,91.0,60.14
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,45.98,24.71
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,10.73,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,13.45,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,33.23,11.43
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,76.94,47.68
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,132.59,91.15
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,94.98,68.62
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,32.82,21.87
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,41.04,28.76
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,49.27,35.51
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,91.13,69.65
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,133.61,103.4
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,148.7,114.73
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,163.87,126.03
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,207.44,159.47
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,252.02,192.92
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,300.92,229.43
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,345.78,262.33
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,416.26,313.79
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,488.91,365.4
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,536.96,398.85
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,578.28,427.44
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,464.05,344.63
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,347.47,258.66
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,442.37,328.81
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,529.81,390.92
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,462.93,342.59
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,396.08,294.35
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,426.52,317.16
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,456.56,339.02
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,471.44,350.25
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,485.48,360.97
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,520.62,387.35
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,545.32,406.07
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,650.36,485.89
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,729.21,544.67
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,569.77,429.96
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,419.29,318.66
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,461.12,353.78
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,488.93,376.25
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,442.59,341.72
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,395.39,306.02
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,341.24,263.77
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,289.93,222.7
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,254.55,192.67
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,214.42,156.89
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,152.45,105.96
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,100.64,64.43
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,48.4,25.6
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,14.46,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.97,14.29
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,78.78,49.88
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,133.88,93.18
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,188.59,138.38
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,252.74,191.7
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,160.23,124.2
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,34.76,23.36
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,55.57,40.49
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,76.4,57.25
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,128.01,98.69
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,180.43,139.86
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,169.3,130.26
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,158.03,120.8
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,144.62,109.79
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,131.29,98.93
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,123.91,92.8
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,116.56,86.74
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,217.17,164.41
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,319.67,240.57
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,244.44,183.39
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,169.75,126.62
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,422.19,316.57
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,667.73,484.36
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,603.61,435.29
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,530.49,383.1
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,669.15,483.44
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,793.63,569.16
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,738.21,531.71
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,690.27,500.3
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,690.1,503.29
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,686.83,503.64
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,694.79,512.89
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,689.96,513.3
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,690.0,516.09
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,678.47,510.52
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,465.68,355.22
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,270.67,206.09
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,152.64,116.5
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,39.6,26.62
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,33.8,22.12
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,27.99,17.47
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,23.16,13.59
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,18.32,9.62
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,13.01,5.14
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.71,0.64
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.33,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,16.2,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,41.91,19.87
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,87.38,57.63
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,145.78,106.29
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,165.52,130.03
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,173.35,141.28
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,205.04,169.64
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,235.25,195.74
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,369.63,309.82
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,529.31,443.79
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,587.69,491.51
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,646.71,538.68
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,701.45,581.47
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,754.3,620.98
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,800.82,653.94
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,845.55,685.11
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,886.25,712.86
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,924.72,738.67
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,954.68,759.43
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,981.51,777.9
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,998.53,787.75
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,1017.66,799.2
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,1027.66,805.37
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,1033.94,809.03
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,1035.78,808.41
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1033.8,805.25
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,1023.8,797.79
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,1010.07,787.86
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,991.51,775.27
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,969.34,760.18
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,939.45,739.3
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,906.48,716.23
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,868.83,689.7
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,828.41,661.05
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,783.97,630.22
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,734.28,595.08
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,679.86,554.0
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,624.51,510.24
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,563.63,461.62
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,503.39,412.13
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,438.06,356.42
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,374.88,301.06
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,306.58,241.27
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,243.79,185.02
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,176.22,125.55
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,118.99,76.59
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,61.06,32.01
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,19.32,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,16.96,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,52.13,24.06
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,101.75,63.92
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,166.18,117.65
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,226.9,172.3
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,295.46,233.67
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,359.75,291.37
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,428.29,350.99
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,490.86,404.17
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,555.43,457.22
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,615.37,504.62
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,675.42,550.56
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,729.96,590.34
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,783.37,627.14
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,827.93,658.29
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,873.42,689.9
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,912.52,715.37
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,948.83,738.67
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,979.39,759.22
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,1006.61,777.48
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,1027.27,790.14
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1044.26,800.67
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,1054.65,807.85
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,1061.12,812.54
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,1062.04,812.55
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,1058.97,809.98
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,1049.09,803.5
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,1035.31,794.52
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,1015.13,781.25
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,991.23,765.49
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,961.75,745.88
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,929.0,723.95
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,889.69,697.27
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,847.55,668.4
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,800.22,636.12
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,750.96,602.05
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,696.72,562.66
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,643.13,520.93
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,581.33,472.1
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,519.94,422.31
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,454.17,366.84
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,390.25,311.25
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,320.98,250.81
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,256.67,193.16
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,188.14,132.7
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,129.02,81.67
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,67.25,34.26
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,22.74,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,19.08,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,61.07,29.14
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,112.93,70.59
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,179.73,126.94
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,242.63,184.1
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,313.05,247.57
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,379.05,307.09
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,448.77,367.91
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,513.07,421.89
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,578.7,474.96
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,637.22,520.94
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,696.94,566.23
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,751.27,603.04
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,804.1,637.38
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,851.46,668.5
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,896.44,697.48
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,935.78,722.15
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,972.04,744.46
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,1002.15,763.45
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,1028.69,780.0
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,1048.71,791.11
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,1064.81,799.7
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,1074.89,804.4
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,1080.91,806.59
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,1080.39,804.64
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,1075.77,800.21
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,1065.1,793.93
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,1050.43,785.17
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,1029.51,772.34
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,1004.86,757.09
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,973.78,737.48
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,939.38,715.55
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,896.35,687.49
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,851.26,657.73
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,803.07,625.17
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,752.99,590.87
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,700.21,553.79
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,643.8,511.38
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,581.6,463.7
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,519.89,414.88
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,453.52,360.9
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,389.41,306.89
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,320.17,247.62
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,255.92,191.06
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,186.84,131.2
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,127.58,80.87
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,66.8,34.64
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,22.88,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,20.26,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,57.19,29.88
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,106.86,69.06
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,170.48,122.01
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,231.58,176.27
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,301.86,238.71
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,365.4,295.4
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,433.02,353.93
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,495.89,407.07
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,561.07,460.41
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,619.89,507.66
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,678.67,553.57
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,731.96,592.14
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,784.08,627.76
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,827.02,657.13
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,870.82,686.83
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,909.02,712.13
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,944.42,735.2
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,973.64,754.94
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,999.5,772.3
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,1017.71,782.97
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,1032.17,791.08
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,1041.17,796.77
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1046.35,799.93
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,1046.21,797.94
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,1042.21,793.44
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,1030.97,785.62
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,1016.0,775.37
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,995.41,759.78
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,971.31,741.91
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,940.72,720.8
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,907.09,697.58
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,869.02,671.39
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,828.13,643.08
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,780.03,610.37
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,732.96,578.06
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,677.28,537.17
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,621.05,493.75
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,560.11,446.36
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,499.91,398.22
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,433.97,343.5
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,370.61,289.56
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,303.39,232.5
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,241.59,178.75
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,175.18,121.99
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,119.36,75.61
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,62.82,33.24
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,21.47,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,19.58,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,50.83,28.62
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,96.45,63.94
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,154.04,110.65
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,110.35,82.6
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,44.43,31.81
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,87.29,67.48
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,130.7,102.92
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,226.73,180.97
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,334.7,267.19
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,379.51,301.75
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,425.56,336.75
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,451.15,354.8
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,475.0,371.18
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,525.0,408.22
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,583.0,450.48
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,745.26,577.44
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,916.78,700.66
