Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,1066.46,788.55
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1051.03,778.95
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,1029.41,763.91
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,1004.16,746.61
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,973.02,726.52
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,938.62,704.26
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,897.16,677.44
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,853.42,648.86
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,805.04,617.69
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,754.81,584.75
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,700.26,547.08
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,646.25,506.87
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,584.92,460.44
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,523.98,412.9
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,458.94,360.0
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,395.88,307.15
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,328.06,250.12
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,264.47,195.11
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,197.56,137.75
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,139.21,88.42
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,79.53,43.19
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,35.13,10.99
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,13.08,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,45.57,20.28
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,99.22,58.25
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,154.03,103.16
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,219.57,159.7
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,282.14,215.19
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,350.75,274.59
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,414.9,328.86
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,481.92,383.26
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,544.12,431.04
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,607.26,477.35
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,664.47,518.83
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,722.5,558.49
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,774.96,591.66
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,825.82,622.9
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,870.9,649.92
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,913.56,674.87
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,951.01,696.54
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,985.37,716.02
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,1014.03,733.76
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,1039.19,749.36
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,1057.29,761.22
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1071.56,770.84
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,1080.44,776.62
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1085.35,780.1
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,1083.76,778.71
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,1078.18,774.97
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,1067.15,768.35
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1052.22,759.43
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1030.59,746.85
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1005.33,732.0
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,974.25,712.9
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,939.95,691.67
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,900.49,666.92
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,858.36,640.2
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,810.06,608.68
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,759.84,575.53
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,704.75,538.78
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,650.25,499.54
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,589.18,454.32
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,528.38,407.93
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,462.9,356.68
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,399.38,305.17
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,331.78,249.92
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,268.32,196.22
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,201.07,139.14
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,142.26,89.81
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,81.96,44.46
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,36.93,12.38
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,15.29,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,47.85,22.72
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,100.79,60.53
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,154.98,104.95
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,219.77,160.65
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,282.04,215.82
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,350.27,274.96
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,413.81,329.12
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,480.09,383.6
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,542.14,433.06
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,605.22,481.6
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,662.73,524.22
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,717.69,563.13
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,769.36,596.16
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,819.47,627.26
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,864.36,655.01
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,906.9,680.6
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,943.22,700.14
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,976.52,717.25
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,1004.75,733.95
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,1029.53,748.34
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,1047.27,756.66
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,1061.25,762.62
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,1069.91,766.79
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,1074.68,768.61
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,1073.0,764.99
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1067.4,759.1
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,1055.47,750.92
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,1039.75,740.53
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,1018.38,727.28
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,993.46,711.9
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,962.36,692.13
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,928.12,670.41
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,888.74,645.82
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,846.76,619.41
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,798.81,588.83
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,749.06,556.73
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,696.8,522.37
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,641.37,483.1
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,580.51,439.48
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,520.03,394.68
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,455.45,345.47
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,392.82,295.88
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,326.17,242.53
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,264.19,191.03
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,197.93,135.72
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,139.99,87.81
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,81.23,44.03
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,37.39,13.29
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,14.66,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,51.5,24.38
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,106.33,63.12
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,161.61,108.48
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,227.09,164.75
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,289.23,219.42
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,357.03,277.56
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,420.78,331.11
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,487.26,384.85
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,548.75,432.17
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,611.08,478.17
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,668.48,520.47
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,723.27,558.81
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,775.32,593.11
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,825.78,625.74
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,870.57,655.53
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,912.94,683.49
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,949.46,706.27
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,982.93,726.91
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1010.77,744.94
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1035.13,760.75
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1053.41,771.15
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1067.9,779.47
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,1076.07,784.9
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,1080.3,787.96
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,1078.56,786.14
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,1072.88,781.91
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,1060.78,774.76
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1044.85,765.23
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1022.84,751.75
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,997.29,735.96
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,965.96,717.03
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,931.48,695.9
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,891.61,669.87
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,849.23,641.95
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,760.56,581.67
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,677.09,521.5
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,665.21,514.72
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,641.76,498.32
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,581.31,452.54
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,521.24,405.99
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,456.39,353.79
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,393.76,301.88
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,326.75,246.17
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,264.43,192.9
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,198.24,136.94
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,140.67,89.0
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,82.04,45.05
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,38.24,14.44
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,14.48,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,46.59,26.96
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,90.81,60.51
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,139.65,99.71
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,197.61,147.96
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,223.64,173.44
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,243.92,192.41
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,297.72,236.65
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,356.12,283.93
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,421.0,335.78
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,487.93,388.55
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,588.8,469.41
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,701.34,558.0
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,642.21,506.28
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,553.45,431.11
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,622.16,483.0
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,694.8,536.4
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,765.7,587.88
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,833.86,636.62
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,854.4,649.42
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,872.34,660.51
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,979.77,739.3
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,1077.66,803.37
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,1088.29,808.97
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,1094.96,812.51
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,1097.86,814.05
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,1096.64,813.0
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,1085.16,804.87
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,1069.7,794.27
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,1049.52,779.45
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,1025.38,762.16
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,993.75,741.46
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,958.78,718.51
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,913.77,688.61
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,866.99,657.33
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,818.32,625.21
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,767.73,591.37
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,714.26,554.14
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,659.23,513.23
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,598.65,467.0
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,536.84,418.97
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,471.9,367.05
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,408.29,314.46
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,339.86,256.96
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,275.56,201.37
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,208.71,143.92
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,148.99,93.29
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,87.76,46.97
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,41.45,15.29
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.95,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,45.59,27.09
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,86.73,57.35
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,128.11,91.99
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,174.69,131.76
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,219.69,170.23
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,267.65,210.38
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,297.94,235.7
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,321.95,254.42
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,461.93,365.14
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,627.39,492.19
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,684.66,533.78
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,739.22,571.65
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,791.6,604.84
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,842.54,636.3
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,829.75,624.34
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,794.68,594.46
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,846.27,629.27
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,896.71,662.21
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,972.13,712.26
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1047.94,760.74
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1059.66,765.67
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1067.02,768.39
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,1019.62,736.83
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,955.25,690.35
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,963.51,696.91
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,969.14,701.26
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,940.43,680.63
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,910.14,659.2
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,902.98,655.78
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,892.89,650.24
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,818.44,598.57
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,746.73,548.5
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,756.28,558.22
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,759.65,562.88
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,691.38,514.83
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,627.58,469.62
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,622.91,468.8
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,603.18,456.18
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,552.84,419.56
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,499.84,379.89
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,442.76,335.55
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,388.46,291.99
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,321.84,239.12
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,260.1,188.48
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,194.84,134.77
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,138.34,88.73
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,81.68,46.54
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,38.77,16.54
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.3,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,44.49,27.73
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,81.87,56.73
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,123.19,90.96
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,169.82,130.19
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,215.78,168.78
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,267.48,211.87
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,336.41,268.67
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,412.67,330.9
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,456.03,364.85
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,495.58,394.6
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,537.19,426.25
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,576.7,455.54
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,637.48,501.01
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,701.48,547.91
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,712.62,551.98
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,717.53,551.47
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,739.93,564.88
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,754.55,572.58
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,730.81,552.03
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,702.46,528.3
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,759.12,569.25
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,816.26,609.38
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,817.8,608.5
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,817.49,606.66
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,777.73,575.34
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,736.83,543.73
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,729.25,538.77
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,720.43,532.83
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,635.77,472.0
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,559.84,416.67
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,490.9,367.27
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,430.02,322.87
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,578.1,438.37
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,703.37,532.94
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,616.62,469.39
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,533.23,408.13
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,541.03,417.26
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,533.68,414.08
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,517.25,402.91
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,489.67,382.13
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,427.23,332.22
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,367.73,283.49
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,304.04,231.24
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,244.24,181.09
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,181.56,129.29
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,128.58,86.32
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,76.41,46.66
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,36.53,17.48
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.36,1.68
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,44.09,28.53
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,77.28,55.19
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,115.3,85.67
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,160.49,122.92
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,89.76,68.14
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,33.31,22.4
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.99
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,260.92,209.9
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,481.95,383.34
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,263.84,211.44
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,18.36,9.39
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,20.3,10.94
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.45
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,23.7,13.56
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,25.16,14.66
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,71.21,51.4
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,117.53,87.75
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,126.87,94.92
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,136.22,102.13
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,120.09,89.27
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,103.97,76.48
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,259.82,197.34
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,426.18,321.75
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,584.76,440.26
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,741.62,553.16
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,655.1,489.52
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,569.45,426.52
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,775.49,585.25
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,945.22,707.08
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,763.98,577.59
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,584.34,441.64
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,580.29,441.24
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,578.58,441.71
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,528.56,405.36
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,484.58,373.15
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,556.84,432.93
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,599.18,468.16
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,540.6,423.4
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,483.29,378.88
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,422.46,329.93
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,364.11,281.78
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,299.28,228.1
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,241.4,179.26
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,181.65,129.35
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,129.93,86.85
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,77.61,47.31
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,38.27,18.94
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,22.45,5.17
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,57.54,34.33
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,106.15,70.57
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,155.9,110.99
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,215.24,160.89
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,148.8,114.31
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,51.2,37.05
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,77.85,58.84
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,104.63,80.34
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,112.93,86.57
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,121.24,92.77
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,126.14,96.19
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,131.04,99.6
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,193.2,147.99
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,256.37,196.01
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,223.49,169.82
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,190.38,143.63
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,197.86,148.96
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,205.41,154.3
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,404.71,307.21
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,611.95,460.16
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,619.94,465.27
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,627.37,470.66
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,459.92,347.74
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,293.7,221.86
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,373.2,282.17
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,447.08,337.05
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,522.13,393.45
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,602.77,452.76
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,616.66,463.34
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,628.78,472.81
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,371.11,283.47
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,114.54,84.72
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,151.32,113.69
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,188.02,142.21
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,281.94,215.87
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,370.2,284.03
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,269.25,206.71
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,170.23,129.6
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,192.41,148.09
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,215.31,166.96
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,187.95,145.66
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,159.81,123.6
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,206.36,158.99
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,227.89,170.56
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,168.09,121.64
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,119.03,82.48
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,71.95,46.37
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,34.93,18.43
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,11.8,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,23.85,7.47
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,57.52,35.52
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,101.54,68.95
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,87.87,63.41
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,59.92,44.26
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,148.04,114.13
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,251.55,196.32
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,274.62,215.22
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,294.53,230.52
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,352.97,275.79
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,419.61,326.48
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,468.72,362.46
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,519.29,398.76
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,642.54,492.77
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,779.33,591.73
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,822.46,617.58
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,863.81,642.29
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,902.36,664.79
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,939.05,685.61
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,966.76,699.8
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,991.43,711.72
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,1006.43,717.59
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,1023.76,724.88
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,1032.36,728.48
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,1037.4,729.94
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,1038.24,728.46
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,1035.39,724.86
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,1025.02,718.25
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,1011.07,709.61
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,991.89,698.37
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,969.15,685.01
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,939.68,666.96
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,907.2,647.04
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,642.92,470.07
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,384.89,280.76
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,584.55,434.39
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,736.17,544.1
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,592.75,440.69
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,464.09,345.91
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,502.04,377.11
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,512.73,385.4
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,450.4,336.94
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,389.66,288.7
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,324.24,236.69
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,263.52,186.9
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,198.98,133.91
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,142.32,87.95
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,85.35,46.24
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,42.54,18.19
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,26.18,9.18
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,63.01,37.09
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,112.26,74.38
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,119.05,88.55
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,104.3,82.26
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,97.23,76.45
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,89.03,69.39
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,104.12,81.53
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,119.25,93.47
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,110.96,86.15
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.67,78.95
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,108.53,83.29
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,114.41,87.6
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,121.76,93.07
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,129.12,98.52
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,91.07,67.83
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,53.26,37.35
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,135.22,102.47
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,218.23,166.63
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,224.35,171.06
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,230.5,175.68
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,176.5,133.5
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,122.56,91.16
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,137.3,102.75
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,152.07,114.24
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,180.13,135.79
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,208.2,157.12
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,326.96,247.32
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,442.25,332.41
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,356.78,269.16
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,267.62,202.5
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,268.68,203.79
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,269.67,204.85
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,204.36,155.1
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,139.91,105.25
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,141.83,107.07
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,143.77,108.86
