Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,124.66,94.11
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,105.6,79.3
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,109.49,82.87
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,113.39,86.47
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,142.49,110.48
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,171.11,133.88
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,143.11,111.67
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,115.4,89.46
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,88.91,67.93
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,63.56,47.06
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,41.86,28.63
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,20.27,9.9
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,10.32,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.32
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,15.43,7.5
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,20.26,11.62
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,19.78,11.17
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,19.3,10.69
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,18.82,10.23
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.34,9.77
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,81.26,61.86
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,144.69,112.95
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,90.5,68.7
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,36.75,24.66
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,107.64,82.18
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,179.39,138.77
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,252.08,194.93
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,325.91,250.52
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,356.15,272.16
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,381.28,289.94
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,381.35,289.51
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,381.21,289.08
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,363.92,275.5
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,353.25,266.92
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,291.05,220.54
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,229.06,173.75
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,233.98,177.34
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,238.85,180.73
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,183.92,138.68
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,129.37,96.46
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,113.18,83.82
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,97.03,71.15
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,101.88,75.05
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,106.72,78.95
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,215.94,164.26
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,329.97,250.76
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,432.19,330.76
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,523.33,400.44
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,588.56,453.39
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,624.38,483.01
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,565.34,438.79
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,506.87,394.28
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,444.0,344.45
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,383.29,294.77
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,319.41,241.63
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,259.9,190.84
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,197.03,137.64
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,141.99,91.66
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,86.29,49.47
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,43.94,20.66
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,32.26,12.77
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,72.18,39.93
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,126.93,81.01
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,129.01,94.71
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,101.49,80.15
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,114.43,90.67
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,126.95,100.42
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,120.18,94.29
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,113.37,88.2
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,131.45,102.17
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,149.57,115.9
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,184.69,143.22
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,220.43,170.56
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,257.13,198.21
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,294.39,225.85
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,345.06,263.74
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,392.2,298.42
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,502.38,379.86
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,610.42,456.91
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,715.03,532.09
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,822.99,607.22
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,940.8,691.5
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,1049.81,759.49
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,1056.48,761.97
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,1059.42,763.18
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,1056.63,761.42
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,1050.11,757.48
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,1037.93,749.59
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,1022.16,739.56
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,1000.42,724.89
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,975.32,708.19
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,944.72,690.27
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,911.17,670.36
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,872.24,645.85
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,830.91,619.55
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,783.69,588.97
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,737.0,558.4
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,683.5,522.08
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,629.24,482.93
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,570.2,439.83
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,511.67,395.67
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,448.69,346.76
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,387.92,297.81
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,323.19,244.55
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,262.83,193.42
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,199.72,139.86
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,144.37,93.47
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,88.21,50.8
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,45.39,21.7
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,33.73,15.67
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,72.3,43.26
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,123.53,82.13
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,116.55,85.91
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,85.01,66.22
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,113.17,89.2
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,142.09,112.25
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,167.32,132.08
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,193.21,152.12
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,252.76,198.68
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,313.7,245.3
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,358.24,278.32
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,408.37,314.95
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,599.23,463.03
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,809.52,613.39
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,851.6,638.19
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,887.75,660.2
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,923.26,681.65
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,956.21,701.24
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,981.76,715.93
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1004.08,728.57
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,1019.73,737.45
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,1031.78,744.15
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,1038.17,748.38
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,1040.97,750.48
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,1038.67,748.45
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1032.77,744.27
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1020.84,737.79
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,1005.44,729.17
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,983.75,715.07
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,958.86,698.93
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,927.63,679.66
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,893.63,658.47
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,858.57,636.69
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,817.29,610.42
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,771.05,581.16
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,723.32,550.39
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,668.72,512.26
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,613.86,472.22
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,555.96,429.62
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,498.47,385.96
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,436.02,337.11
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,376.21,288.78
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,313.07,236.92
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,254.5,187.54
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,192.63,135.48
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,138.83,90.88
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,84.88,49.82
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,44.21,21.93
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,30.42,15.59
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,67.18,43.48
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,114.18,79.74
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,162.05,118.82
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,218.9,166.18
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,154.5,119.66
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,66.7,49.82
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,70.58,52.76
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,74.47,55.62
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,81.75,61.2
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,89.03,66.74
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,147.35,113.06
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,206.4,159.04
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,221.61,170.19
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,236.99,181.46
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,185.15,140.78
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,133.1,99.76
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,160.3,120.79
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,187.75,141.76
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,169.35,127.05
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,150.87,112.38
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,176.98,132.29
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,203.2,152.08
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,205.26,153.59
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,207.28,155.12
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,183.08,136.59
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,158.91,118.04
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,158.83,118.26
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,158.73,118.47
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,240.14,181.23
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,321.76,243.23
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,264.55,200.03
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,207.88,156.93
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,153.58,115.18
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,99.83,73.32
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,145.08,109.28
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,190.27,145.13
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,158.96,120.88
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,128.02,96.79
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,164.75,126.66
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,200.37,155.56
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,178.52,138.85
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,156.89,122.14
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,131.93,102.49
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,107.78,83.24
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,127.76,94.92
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,129.73,89.18
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,80.43,51.27
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,42.22,23.61
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.85,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,17.37,7.56
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,42.0,28.64
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,66.93,49.68
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,95.86,73.07
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,127.5,98.62
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,160.53,125.46
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,193.87,151.98
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,226.82,178.0
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,260.61,204.39
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,341.3,267.21
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,426.35,332.31
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,466.11,361.87
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,506.32,391.54
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,540.03,415.74
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,579.45,443.81
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,611.76,466.41
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,643.43,488.34
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,665.65,502.3
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,686.65,515.3
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,493.58,373.36
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,289.8,218.36
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,213.91,160.96
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,138.25,102.63
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,189.45,142.59
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,240.88,182.26
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,352.47,266.58
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,460.2,345.86
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,293.14,221.67
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,126.42,93.8
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,95.12,69.6
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,63.97,45.17
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,62.01,43.8
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,60.05,42.41
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,123.37,92.76
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,186.89,142.72
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,133.34,100.89
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,80.35,59.0
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,51.26,35.84
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,22.22,12.44
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,70.61,51.89
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,119.19,91.52
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,75.43,56.3
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,31.86,20.72
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,27.03,16.85
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,22.19,12.9
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,17.36,8.86
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,12.53,4.77
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,8.19,1.08
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.44,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.37,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.72,0.88
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,10.61,3.29
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,39.6,27.47
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,68.65,51.27
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,80.78,60.85
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,92.92,70.35
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,102.19,77.58
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,111.46,84.79
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,266.87,208.01
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,426.0,328.7
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,447.18,342.46
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,468.32,356.47
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,588.16,444.89
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,713.48,533.23
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,579.61,434.37
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,439.08,329.08
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,301.54,227.88
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,161.83,121.49
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,342.52,259.63
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,522.57,390.36
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,582.39,432.76
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,648.2,479.11
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,563.54,418.97
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,486.44,363.67
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,501.94,375.93
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,516.52,387.07
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,552.79,414.45
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,580.08,435.04
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,325.77,248.92
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,75.54,54.62
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,62.43,44.56
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,49.34,34.2
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,89.54,66.51
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,129.96,98.74
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,250.99,196.03
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,357.26,277.88
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,221.9,172.59
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,100.64,76.68
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,85.57,65.03
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,70.55,52.99
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,55.56,40.64
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,40.56,28.06
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,27.99,17.39
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,15.43,6.57
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.71,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,38.84,21.6
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,76.42,48.85
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,125.39,86.45
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,106.28,78.11
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,67.64,51.03
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,67.67,50.88
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,67.67,50.61
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,63.32,46.83
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,58.97,43.08
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,112.46,86.19
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,166.39,128.46
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,201.16,154.93
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,236.53,181.45
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,406.45,311.53
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,584.56,439.97
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,584.64,436.94
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,586.09,436.12
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,396.91,298.81
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,194.56,145.73
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,277.47,208.7
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,361.19,269.84
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,357.13,265.85
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,352.93,262.26
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,311.25,231.77
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,269.56,201.14
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,229.93,171.76
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,190.38,142.11
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,356.72,266.94
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,520.2,383.32
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,627.94,461.26
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,729.56,533.03
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,698.45,512.89
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,666.77,493.21
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,541.55,404.46
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,423.63,318.4
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,338.19,256.26
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,252.36,191.94
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,243.18,185.79
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,233.82,179.21
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,181.71,139.52
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,130.86,100.06
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,145.58,112.32
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,159.15,123.42
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,134.81,104.38
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,111.21,85.73
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,87.56,66.54
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,64.45,47.5
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,44.24,30.54
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,24.14,13.43
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,12.06,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.89,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,152.19,116.93
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,326.91,252.69
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,374.7,289.79
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,420.72,325.03
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,482.21,370.96
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,551.03,420.87
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,573.46,434.07
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,588.39,441.62
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,498.56,374.35
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,388.12,290.43
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,561.24,419.84
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,742.73,546.39
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,830.47,605.81
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,922.87,665.1
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,882.48,635.02
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,832.85,597.67
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,926.5,665.05
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,1010.75,716.95
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,1017.13,719.56
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,1020.09,721.22
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,1017.6,719.7
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,1011.68,716.27
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,999.4,708.17
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,983.8,698.21
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,963.0,686.02
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,943.82,674.95
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,912.92,656.46
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,879.38,636.32
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,844.52,615.23
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,806.66,591.98
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,759.9,563.18
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,711.74,532.94
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,659.03,498.48
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,605.93,461.62
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,548.8,421.02
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,492.27,379.31
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,431.23,331.96
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,372.64,284.91
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,310.97,234.34
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,253.63,186.1
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,193.78,135.89
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,141.65,92.74
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,88.42,52.21
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,47.64,24.36
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.34,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,4.34,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.78,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,15.44,7.31
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,25.1,15.28
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,30.42,19.61
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,30.92,19.78
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,26.09,15.71
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,50.29,35.28
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,219.02,167.52
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,366.23,276.07
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,528.13,394.89
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,700.73,514.64
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,818.79,596.99
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,938.16,673.31
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,962.8,687.37
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,984.44,700.83
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,998.79,709.34
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,1015.86,719.65
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,1023.27,725.42
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1027.21,729.23
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,1023.66,728.48
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,1016.64,725.71
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,1004.7,719.25
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,989.41,710.79
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,966.67,698.21
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,945.79,686.79
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,914.88,668.21
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,881.33,647.84
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,842.51,623.77
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,801.54,597.99
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,755.31,569.03
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,707.78,538.7
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,507.16,389.74
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,327.74,250.89
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,302.05,233.08
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,275.84,213.89
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,296.07,230.3
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,302.22,233.72
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,253.28,194.19
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,206.66,155.88
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,159.92,117.06
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,117.33,81.84
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,76.73,50.06
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,42.86,24.81
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,16.77,1.29
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,11.99,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,48.77,23.12
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,93.1,52.97
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,149.86,97.09
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,206.57,145.7
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,270.49,201.05
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,331.76,254.3
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,396.18,308.63
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,457.63,358.3
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,520.93,407.3
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,579.98,451.1
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,639.25,493.23
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,692.41,532.02
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,745.8,568.09
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,794.71,599.7
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,841.77,629.65
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,884.04,656.91
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,923.82,682.37
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,957.31,702.18
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,987.69,719.89
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,1013.32,735.45
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,1035.54,748.88
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,1051.25,758.73
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,1063.3,766.41
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,1070.14,770.44
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,1073.2,772.24
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,1069.97,768.7
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1062.97,762.98
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,1049.76,754.5
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,1032.91,743.87
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,1010.62,730.34
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,984.97,714.74
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,953.73,695.07
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,919.51,673.47
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,879.54,648.39
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,837.22,621.54
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,790.24,591.76
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,741.55,560.42
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,689.66,525.52
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,635.18,486.12
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,576.2,442.83
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,517.65,398.55
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,454.99,349.12
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,394.19,299.72
