Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,294.64,233.05
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,219.05,173.11
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,198.99,157.61
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,178.82,141.7
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,152.69,120.95
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,128.08,101.16
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,155.0,116.5
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,155.66,106.22
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,102.42,64.1
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,60.35,34.19
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,24.82,11.55
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,28.18,13.27
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,68.6,37.87
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,114.76,71.27
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,172.37,117.95
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,228.6,167.34
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,291.04,222.31
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,351.24,274.73
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,415.89,329.27
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,476.38,379.39
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,538.43,429.05
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,595.95,473.69
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,653.54,516.97
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,705.86,554.69
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,758.2,589.68
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,805.57,620.5
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,851.02,649.51
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,891.52,675.98
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,929.53,700.57
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,962.18,720.01
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,991.76,737.29
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,1016.16,751.06
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,1037.19,762.62
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,1053.24,770.96
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,1065.72,777.08
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,1071.55,780.54
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,1073.69,781.81
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,1070.13,779.56
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1062.87,775.11
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1049.98,767.15
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1033.51,757.02
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1011.13,741.66
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,985.43,724.26
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,955.18,704.95
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,921.99,683.67
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,882.47,658.4
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,840.58,631.35
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,794.1,602.05
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,745.92,571.07
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,693.73,535.62
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,641.52,497.34
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,583.74,454.48
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,526.2,410.46
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,464.83,361.4
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,405.18,312.29
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,341.41,259.56
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,281.87,208.83
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,219.66,155.5
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,163.99,108.1
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,108.71,64.67
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,64.1,33.62
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,24.59,10.63
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,13.76,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,29.21,14.15
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,69.78,39.38
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,114.67,71.86
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,170.5,116.79
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,226.06,164.91
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,288.11,218.77
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,347.93,270.1
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,411.6,323.06
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,471.64,372.29
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,532.83,420.85
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,590.78,464.7
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,649.11,507.36
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,702.35,545.67
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,754.79,580.79
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,800.88,610.78
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,847.05,640.44
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,887.72,665.68
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,926.0,689.02
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,959.4,708.86
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,989.88,726.62
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,1014.37,741.49
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,1035.56,754.24
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,1052.81,764.84
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,1066.62,773.32
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,1072.38,776.74
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,1074.48,777.99
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,1071.92,774.86
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1065.71,769.55
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,1052.88,761.67
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,1036.51,751.63
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1014.68,738.15
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,989.49,722.53
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,958.84,703.03
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,925.25,681.58
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,886.7,657.01
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,845.72,630.63
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,799.32,599.84
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,751.21,567.62
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,700.56,533.26
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,647.3,494.57
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,588.7,451.32
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,530.39,407.07
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,469.74,359.75
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,410.43,312.0
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,346.09,259.61
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,286.03,209.21
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,224.25,156.84
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,168.42,109.71
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,111.74,65.77
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,66.08,34.39
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,25.83,11.36
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.57,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,30.04,13.52
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,73.26,38.5
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,120.74,72.7
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,178.1,118.83
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,234.43,167.31
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,296.56,220.61
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,357.37,272.37
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,420.17,324.08
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,479.58,370.82
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,540.31,416.6
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,596.29,457.05
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,651.9,495.61
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,703.42,531.37
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,754.8,564.45
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,800.04,592.07
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,843.12,617.83
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,882.66,642.15
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,919.7,664.67
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,950.56,681.75
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,978.26,696.76
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,1001.62,710.4
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,1021.68,722.04
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,1036.81,730.0
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1048.5,735.96
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,1053.66,739.51
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,1055.22,741.04
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,1051.17,738.46
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,1043.56,733.79
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,1029.92,726.33
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1012.82,716.83
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,943.67,674.41
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,868.98,622.74
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,894.98,646.3
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,901.9,651.45
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,815.04,595.72
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,729.64,535.63
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,737.29,546.93
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,728.45,544.59
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,621.04,467.26
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,526.01,396.59
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,454.55,344.91
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,391.71,298.4
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,331.89,253.14
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,275.76,210.09
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,236.01,179.44
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,197.39,148.86
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,158.29,117.12
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,120.81,86.43
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,85.31,58.16
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,53.4,33.57
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,28.19,14.81
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,31.25,14.84
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,72.99,39.65
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,119.5,73.59
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,175.49,118.81
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,231.47,166.88
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,293.53,220.11
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,352.85,270.24
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,415.47,321.36
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,475.67,370.02
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,536.84,417.96
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,594.02,460.74
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,651.59,502.44
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,704.9,540.74
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,755.71,574.54
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,803.18,604.32
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,848.99,632.42
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,889.07,657.45
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,926.69,680.62
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,959.73,699.22
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,989.87,715.74
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,1014.09,729.77
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,1034.95,741.69
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,1052.26,749.91
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1066.12,756.02
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1071.93,758.7
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1074.03,759.27
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1070.89,755.25
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1064.04,749.13
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1051.02,741.48
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1034.39,731.74
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1011.85,718.42
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,985.99,703.07
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,955.52,685.34
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,922.09,665.6
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,882.65,641.77
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,840.95,616.19
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,795.22,587.91
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,747.73,557.93
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,694.43,523.56
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,641.35,486.39
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,583.97,445.0
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,526.77,402.39
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,465.72,355.44
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,406.54,308.34
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,343.46,257.13
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,284.46,207.71
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,223.35,155.98
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,167.99,109.27
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,112.34,65.84
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,66.77,34.22
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,26.69,11.68
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,33.3,17.67
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,71.88,42.96
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,114.65,74.63
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,166.72,116.68
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,219.51,161.78
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,277.54,211.53
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,304.38,237.55
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,317.6,250.05
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,366.43,289.15
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,416.68,328.5
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,510.32,402.12
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,620.3,486.83
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,670.72,523.39
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,720.76,558.86
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,765.0,588.33
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,807.44,616.18
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,846.08,641.8
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,882.66,665.77
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,913.54,684.6
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,941.66,701.43
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,964.32,715.96
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,984.03,728.55
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,1001.62,738.3
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,1022.22,750.08
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,1028.14,753.27
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,1030.6,754.39
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,741.37,553.39
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,429.71,317.09
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,609.74,452.11
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,784.6,576.66
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,710.04,522.55
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,632.64,466.99
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,703.33,522.21
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,764.54,569.26
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,687.49,513.56
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,618.84,463.57
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,675.03,510.76
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,707.97,539.67
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,657.17,502.6
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,605.85,464.82
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,550.26,423.83
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,495.43,382.26
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,439.38,338.61
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,384.31,294.33
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,324.61,245.32
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,268.79,198.41
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,212.46,150.78
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,160.94,107.3
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,108.74,66.49
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,65.61,36.08
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,28.28,13.46
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,10.87,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.47,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.89,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.67,1.19
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,14.46,6.29
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,22.67,13.29
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,30.88,20.24
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,39.59,27.53
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,48.3,34.72
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,77.83,58.91
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,107.29,82.61
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,88.03,66.62
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.63
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,100.67,76.21
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,132.73,101.39
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,138.62,105.72
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,144.51,110.08
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,103.2,76.98
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,61.98,43.99
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,94.03,69.33
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,126.2,94.46
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,146.08,109.93
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,166.12,125.44
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,197.06,149.29
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,228.16,173.05
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,270.69,204.83
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,313.35,236.26
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,217.28,163.48
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,121.6,89.8
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,185.83,139.73
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,250.18,188.8
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,511.08,387.49
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,764.28,568.52
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,476.63,361.26
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,193.35,145.81
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,248.1,188.61
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,302.63,230.25
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,265.61,202.39
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,228.91,174.68
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,325.65,251.44
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,415.7,322.11
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,272.95,212.39
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,134.66,102.93
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,243.75,191.67
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,339.71,267.71
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,263.15,206.92
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,192.92,151.17
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,165.58,129.67
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,138.99,108.45
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,112.44,86.89
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,87.24,66.28
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,64.2,47.24
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,42.05,28.73
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,24.58,13.31
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.04,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,38.01,22.42
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,74.39,47.32
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,115.98,79.15
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,164.01,117.97
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,166.16,126.01
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,152.18,118.44
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,159.69,124.54
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,164.44,127.94
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,193.29,150.31
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,222.9,172.97
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,339.58,264.96
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,467.85,363.9
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,478.91,370.6
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,488.13,375.75
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,603.79,464.76
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,732.33,560.61
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,803.49,612.21
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,878.45,663.92
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,911.88,683.89
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,946.26,704.4
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,969.54,718.53
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,989.95,730.7
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,1012.44,742.69
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,1026.54,748.99
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,1032.32,751.77
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,1034.74,752.48
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,1032.36,748.62
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,1026.55,742.67
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,1014.82,734.54
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,999.76,724.39
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,978.93,709.59
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,954.86,692.91
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,925.15,673.97
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,892.73,653.22
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,855.35,629.09
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,815.64,603.26
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,773.01,576.23
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,726.45,546.14
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,675.57,510.95
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,623.98,473.5
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,568.2,432.76
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,512.83,391.15
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,452.9,344.32
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,395.0,297.78
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,334.7,249.27
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,277.89,202.23
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,219.18,153.07
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,166.23,108.91
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,112.72,67.36
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,69.05,36.95
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,29.72,14.04
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,38.68,22.76
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,75.03,48.41
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,115.85,77.94
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,167.0,117.58
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,216.91,158.59
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,273.09,204.83
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,328.2,249.97
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,390.84,300.32
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,446.43,344.15
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,504.22,388.33
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,559.16,429.37
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,615.78,470.49
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,665.65,505.49
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,715.09,539.29
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,759.89,568.42
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,804.38,596.55
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,842.7,621.39
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,878.99,644.75
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,909.75,663.04
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,937.96,679.56
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,961.06,694.1
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,981.2,706.8
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,993.89,715.09
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,1003.31,721.42
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,1008.44,724.8
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,1010.31,726.23
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,1005.93,722.31
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,998.36,716.48
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,985.61,708.58
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,969.77,698.81
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,946.8,684.72
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,921.22,668.95
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,891.92,651.75
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,860.22,632.84
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,821.98,608.08
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,780.74,581.11
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,736.23,551.05
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,690.72,519.26
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,637.75,481.28
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,585.94,443.47
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,532.03,404.27
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,479.27,364.94
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,419.02,318.42
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,364.27,275.24
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,307.84,230.6
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,255.64,188.51
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,200.69,144.55
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,152.79,106.59
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,105.62,70.38
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,66.37,41.83
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,34.12,19.32
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,36.15,20.02
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,74.1,45.55
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,116.2,76.96
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,166.56,117.22
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,217.54,159.78
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,274.52,207.46
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,328.8,252.52
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,386.06,298.87
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,442.33,343.65
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,499.47,387.96
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,550.59,426.51
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,601.23,463.7
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,650.87,499.17
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,700.43,533.73
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,740.95,560.62
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,779.18,585.35
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,817.4,610.79
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,854.08,634.91
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,882.68,651.91
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,908.71,666.98
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,931.32,681.04
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,951.48,693.22
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,984.72,712.55
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,1014.93,729.58
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,828.95,601.66
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,619.64,447.23
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,567.45,410.55
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,520.61,376.57
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,547.44,396.06
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,573.37,414.48
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,628.87,454.63
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,675.98,488.38
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,696.16,503.71
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,707.72,513.31
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,674.18,490.96
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,639.8,468.11
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,612.36,451.41
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,582.75,432.76
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,546.29,407.9
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,508.13,381.32
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,499.66,377.21
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,478.64,362.73
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,421.12,318.73
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,366.49,276.09
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,309.69,231.35
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,257.11,189.12
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,202.36,145.25
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,154.03,106.74
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,106.4,70.26
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,66.89,41.68
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,33.14,18.34
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.55
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,34.62,21.51
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,57.6,40.15
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,85.01,62.31
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,114.56,86.26
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,145.8,111.32
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,179.85,138.42
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,227.2,175.43
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,279.29,215.76
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,174.71,134.78
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.53
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,72.56,52.79
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,88.09,64.79
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,76.95,55.66
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,65.82,46.65
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,374.42,287.79
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,701.37,518.54
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,721.83,527.31
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,738.95,536.21
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,750.65,540.9
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,763.34,546.11
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,806.44,574.59
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,853.4,604.79
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,850.73,601.11
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,841.95,594.18
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,816.28,576.35
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,788.62,557.25
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,887.89,629.57
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,979.11,691.67
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,647.56,471.36
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,305.68,222.99
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,622.31,460.13
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,906.48,652.42
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,876.45,632.25
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,844.3,613.64
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,803.51,587.65
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,762.14,560.18
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,718.69,530.98
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,674.56,500.87
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,547.91,409.49
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,434.55,325.72
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,405.43,306.16
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,375.97,285.24
