Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,375.93,285.82
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,364.59,275.96
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,308.39,231.56
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,256.36,189.85
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,202.76,146.62
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,155.21,108.49
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,108.25,72.47
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,69.19,44.06
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,36.54,21.46
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,1.12
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,39.67,24.9
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,72.84,50.24
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,112.7,81.08
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,159.11,118.0
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,206.03,155.96
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,258.31,198.2
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,308.57,238.57
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,362.86,281.37
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,414.31,321.14
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,470.35,363.34
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,520.58,400.17
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,572.01,436.92
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,619.42,469.75
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,667.33,502.11
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,711.41,531.22
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,755.62,559.77
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,792.89,583.55
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,829.43,606.4
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,861.71,625.58
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,892.59,643.55
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,825.35,593.05
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,746.38,534.92
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,799.89,571.33
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,857.39,608.25
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,831.88,589.1
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,808.25,571.88
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,896.52,634.47
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,976.98,687.68
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,963.92,678.94
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,948.08,669.61
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,887.13,629.19
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,828.85,588.88
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,795.97,570.09
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,761.55,549.74
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,716.35,520.1
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,671.5,490.37
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,667.77,490.57
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,656.2,484.74
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,594.09,441.45
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,535.02,399.81
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,419.29,315.72
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,320.17,242.1
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,328.17,249.12
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,322.74,243.95
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,273.4,205.65
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,229.5,171.5
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,193.04,141.17
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,155.61,109.52
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,108.78,73.69
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,69.35,44.79
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,37.25,22.13
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,3.57
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,37.44,23.35
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,64.54,44.13
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,95.4,67.99
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,131.09,96.29
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,168.16,126.67
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,207.25,158.29
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,235.52,180.93
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,260.98,200.27
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,295.36,226.45
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,329.72,252.01
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,317.18,241.09
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,301.28,227.44
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,285.56,214.96
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,265.95,199.55
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,290.33,217.3
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,314.9,234.86
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,309.82,230.39
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,304.48,225.93
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,271.48,201.42
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,238.25,176.74
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,258.66,191.64
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,279.11,206.19
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,288.26,212.38
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,297.35,218.55
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,331.57,243.31
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,365.76,267.65
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,405.53,295.49
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,439.84,319.2
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,402.66,293.94
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,360.76,265.46
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,212.05,157.72
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,64.96,45.64
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,84.37,61.25
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,103.78,76.65
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,80.91,58.81
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,58.1,40.89
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,110.67,82.82
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,163.19,124.3
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,127.46,96.48
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,91.96,68.62
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,188.31,146.16
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,279.38,217.48
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,198.51,154.36
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,121.67,93.76
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,105.18,80.92
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,88.74,67.8
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,73.3,55.28
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,57.91,42.57
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,42.99,30.1
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,17.4
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,7.73
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,22.68,12.96
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,36.7,25.33
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,54.38,40.6
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,72.11,55.68
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,119.86,94.54
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,172.82,137.71
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,200.41,160.19
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,227.78,182.0
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,267.48,213.18
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,308.89,245.19
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,308.62,243.6
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,305.11,239.33
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,398.5,311.53
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,495.95,384.49
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,518.61,399.0
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,539.91,412.65
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,516.74,393.61
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,485.92,369.12
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,520.61,393.64
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,555.67,417.79
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,499.85,375.88
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,442.35,332.81
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,400.12,301.2
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,352.62,265.5
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,399.92,300.44
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,442.26,330.97
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,414.96,310.22
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,382.26,285.89
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,395.56,295.88
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,403.38,301.71
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,345.89,259.78
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,293.94,221.59
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,340.39,257.33
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,382.54,289.34
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,330.64,250.93
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,276.67,210.77
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,395.96,303.78
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,500.48,382.44
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,347.91,267.76
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,200.9,154.17
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,184.12,142.1
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,167.55,129.75
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,106.86,81.66
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,46.38,32.69
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,40.08,27.73
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,33.79,22.65
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,27.99,17.86
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,22.19,12.99
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,16.39,8.09
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.14
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.22
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,23.17,13.12
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,36.7,24.9
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,53.45,39.16
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,70.23,53.23
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,88.52,68.38
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,106.88,83.34
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,125.49,98.09
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,144.22,112.68
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,162.61,127.06
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,181.4,141.65
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,169.23,131.21
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,156.62,120.54
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,134.55,102.51
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,112.4,84.53
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,142.57,108.03
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,173.01,131.36
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,251.83,191.91
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,331.52,251.68
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,412.6,311.09
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,491.25,367.13
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,464.17,345.58
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,436.26,323.96
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,528.67,390.32
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,627.1,458.21
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,547.47,401.36
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,472.32,347.53
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,623.59,457.51
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,772.37,560.2
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,484.29,359.23
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,197.62,146.36
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,298.38,222.63
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,396.25,294.44
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,392.35,292.37
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,388.18,290.48
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,402.81,302.22
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,416.25,313.02
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,482.96,365.43
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,540.19,409.75
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,507.62,386.73
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,473.62,362.59
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,383.74,295.19
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,303.3,233.95
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,274.17,212.38
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,243.22,188.75
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,210.06,162.87
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,177.39,136.89
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,184.97,136.74
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,169.51,114.52
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,117.83,73.41
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,74.44,42.02
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,35.76,18.41
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.52,1.43
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.71,0.6
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.53,4.8
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,18.32,9.77
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,24.12,14.68
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,62.83,46.98
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,101.16,78.35
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,75.43,56.81
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,49.28,35.07
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,77.38,57.89
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,105.46,80.36
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,140.11,107.61
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,175.06,134.62
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,197.36,151.4
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,219.97,168.24
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,340.3,260.09
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,462.56,349.85
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,579.34,436.51
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,703.6,525.79
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,467.0,353.63
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,210.81,158.41
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,283.55,213.81
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,356.76,267.76
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,405.92,302.83
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,450.57,334.17
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,584.56,431.57
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,713.22,521.53
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,716.6,522.25
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,718.91,523.15
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,849.09,621.36
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,958.96,697.92
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,789.22,579.75
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,618.53,453.66
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,749.31,556.64
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,853.43,634.16
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,818.46,610.86
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,781.27,586.96
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,671.45,507.49
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,572.56,432.9
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,539.65,410.72
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,504.69,386.14
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,458.24,352.56
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,412.22,318.55
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,386.14,298.59
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,351.8,270.87
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,299.94,229.09
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,251.12,188.97
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,200.67,147.05
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,154.78,109.02
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,110.34,73.94
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,72.51,45.78
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,38.94,22.9
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,18.81,3.86
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.37,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,14.47,4.0
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,32.57,21.07
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,50.55,36.85
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,72.29,55.29
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,94.8,74.12
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,87.04,67.82
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,78.25,60.44
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,88.89,68.97
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,99.55,77.37
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,112.16,87.24
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,124.8,96.99
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,280.67,222.54
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,445.64,349.74
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,302.3,237.6
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,144.22,110.68
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,203.91,157.65
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,264.3,203.84
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,343.2,263.36
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,420.82,320.35
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,408.87,309.88
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,396.28,299.37
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,320.23,242.62
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,240.72,182.52
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,441.48,333.87
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,646.5,478.92
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,715.42,527.61
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,788.58,578.99
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,514.45,385.02
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,238.18,178.44
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,390.83,293.68
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,539.76,400.78
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,519.08,385.62
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,498.31,371.26
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,545.46,407.24
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,584.92,437.13
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,441.47,332.93
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,304.14,230.22
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,291.79,222.29
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,279.34,213.84
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,251.54,193.04
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,224.11,172.37
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,303.61,236.77
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,368.12,287.81
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,273.39,213.66
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,188.34,146.82
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,162.54,126.91
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,137.89,107.52
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,114.0,88.49
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,91.0,69.91
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,69.08,51.76
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,47.73,33.8
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,30.23,18.63
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.54,1.32
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.64,2.28
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,15.43,7.37
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,21.7,12.82
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,27.99,18.18
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,23.16,14.07
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,18.33,9.94
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,24.14,14.66
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,28.02,17.75
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,37.22,25.3
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,46.42,32.79
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,51.28,36.67
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.54
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,79.42,59.39
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,102.75,78.07
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,100.35,75.95
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,97.95,73.89
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,148.82,114.2
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,200.07,153.67
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,381.63,291.71
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,563.49,421.25
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,661.73,489.37
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,760.91,556.51
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,769.71,560.25
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,777.28,564.2
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,766.55,555.73
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,754.64,546.75
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,738.66,535.3
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,717.35,520.46
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,586.64,429.39
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,454.61,335.17
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,366.27,272.98
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,276.17,207.3
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,209.88,157.84
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,144.23,107.74
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,160.33,120.88
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,176.29,133.77
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,201.42,153.59
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,226.04,172.97
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,196.01,150.52
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,166.54,128.27
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,151.17,116.64
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,136.03,105.04
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,118.55,91.57
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,101.12,77.89
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,84.22,64.24
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,67.38,50.4
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,51.56,37.24
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,35.73,23.86
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,22.68,12.6
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.64,0.08
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.38,8.02
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,43.64,24.17
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,84.25,50.36
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,78.58,52.98
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,51.21,37.69
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,68.58,52.16
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,85.9,66.23
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,115.43,89.79
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,145.13,112.84
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,163.27,126.52
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,181.75,140.34
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,207.75,159.83
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,234.23,179.4
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,234.75,179.25
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,235.02,179.04
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,268.93,204.11
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,303.22,228.98
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,451.53,338.53
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,598.8,441.69
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,620.19,454.31
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,640.94,467.43
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,816.17,595.8
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,985.9,706.99
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,1002.0,714.03
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,1015.01,720.96
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,1020.27,723.92
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,1022.21,725.01
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,1018.34,722.64
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,1011.19,718.41
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,998.32,710.73
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,982.23,701.17
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,961.14,687.18
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,937.14,671.47
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,907.46,653.48
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,875.2,633.79
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,839.47,612.21
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,803.79,590.43
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,760.1,562.97
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,714.99,534.17
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,664.41,500.21
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,613.41,464.25
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,559.79,426.01
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,506.03,386.43
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,448.39,342.09
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,392.68,297.88
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,335.05,251.33
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,280.72,206.25
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,223.67,158.79
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,172.15,115.9
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,121.26,75.68
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,78.24,44.5
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,39.24,20.64
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,17.84,5.39
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,21.44,9.46
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,47.75,30.39
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,82.56,55.64
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,91.69,66.69
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,90.8,69.4
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,168.06,127.03
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,267.38,203.74
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,277.14,214.1
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,274.75,213.22
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,312.53,242.05
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,349.67,269.47
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,387.56,297.27
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,426.8,325.64
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,445.58,338.29
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,462.09,349.1
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,379.76,286.44
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,291.93,218.96
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,344.37,257.8
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,394.75,294.1
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,336.48,250.41
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,274.24,203.84
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,369.99,274.25
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,463.43,340.63
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,447.43,328.46
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,431.06,316.58
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,473.52,346.92
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,515.85,376.53
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,456.42,334.26
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,396.97,291.9
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,497.76,365.4
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,601.82,438.46
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,649.18,472.13
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,697.31,506.1
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,472.59,348.93
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,251.85,186.54
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,410.74,306.96
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,556.19,412.16
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,619.57,461.59
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,667.39,499.39
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,572.3,430.1
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,485.07,365.94
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,464.1,352.75
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,439.08,335.32
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,404.31,308.6
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,368.04,279.87
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,314.17,237.61
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,263.61,197.25
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,211.17,155.39
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,164.62,118.35
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,117.96,81.95
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,77.94,51.88
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,43.92,27.34
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.0
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.76,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.33,10.94
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,47.75,28.54
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,84.27,52.94
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,80.91,55.63
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,61.76,45.4
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,89.93,68.42
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,118.23,91.13
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,185.77,143.89
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,261.88,202.85
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,236.79,183.08
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,204.99,157.5
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,252.68,193.76
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,301.01,229.69
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,384.28,292.48
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,475.43,359.49
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,619.04,467.9
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,777.22,581.99
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,585.83,440.16
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,360.99,268.47
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,292.5,218.19
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,227.32,169.15
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,231.06,171.97
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,234.77,174.63
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,214.91,159.67
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,194.98,144.66
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,267.24,198.75
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,339.71,251.83
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,571.5,421.86
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,796.22,576.56
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,877.13,637.16
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,947.28,688.1
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,879.09,640.92
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,813.85,593.39
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,742.34,543.89
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,677.01,497.77
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,733.29,544.22
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,772.16,577.17
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,666.28,499.22
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,571.09,428.13
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,578.76,437.42
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,573.21,435.92
