Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,530.4,405.17
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,485.7,372.19
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,314.9,241.73
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,174.96,133.31
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,235.13,179.2
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,269.46,200.52
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,215.4,156.13
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,167.79,117.55
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,120.32,80.64
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,80.27,51.2
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,44.28,26.55
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,20.14,7.66
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.94,9.46
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,45.89,26.09
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,85.1,51.85
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,108.83,75.93
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,119.13,89.51
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,171.0,128.88
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,235.94,179.82
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,280.05,215.81
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,323.86,250.58
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,367.25,284.07
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,411.41,317.34
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,316.21,243.58
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,203.43,154.12
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,217.81,164.98
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,232.27,175.62
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,245.63,185.05
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,259.12,194.54
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,187.5,139.96
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,115.46,84.46
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,118.9,86.9
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,122.36,89.26
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,252.57,188.02
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,388.74,287.87
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,408.32,301.55
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,427.84,315.53
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,440.21,324.39
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,452.37,333.14
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,351.57,259.77
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,247.92,183.22
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,276.19,204.43
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,304.36,225.24
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,436.87,323.38
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,567.81,417.29
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,723.81,536.97
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,852.73,631.37
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,709.29,527.5
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,573.65,425.44
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,460.84,344.6
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,351.76,264.06
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,395.95,299.36
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,430.43,326.4
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,435.17,331.55
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,428.23,327.19
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,374.47,286.01
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,323.59,246.5
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,277.18,210.14
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,233.14,174.98
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,188.93,139.43
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,148.16,106.53
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,108.34,75.2
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,74.44,49.46
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,44.3,27.7
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,23.22,10.15
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,24.12,11.96
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,49.46,30.22
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,87.13,55.97
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,123.22,80.92
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,173.2,119.42
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,225.39,164.15
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,280.04,210.38
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,286.1,219.75
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,272.32,210.49
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,307.85,238.14
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,344.13,265.86
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,428.03,330.14
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,520.92,400.05
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,505.04,385.6
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,475.83,361.03
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,444.14,335.38
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,404.49,303.65
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,422.8,316.73
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,441.15,329.63
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,494.91,367.81
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,549.54,405.86
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,521.77,384.88
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,492.76,363.24
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,470.99,346.7
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,448.74,329.81
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,549.17,403.0
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,654.55,477.52
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,550.14,402.9
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,450.7,331.0
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,418.63,308.24
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,386.6,285.17
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,521.12,384.81
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,647.02,474.98
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,630.07,463.19
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,612.18,451.4
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,647.18,479.74
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,673.79,501.57
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,632.5,473.24
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,594.19,446.9
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,540.51,408.2
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,488.7,370.41
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,428.95,326.68
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,371.6,284.1
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,363.33,278.21
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,345.17,263.22
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,293.54,222.66
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,249.12,187.63
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,199.8,148.4
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,156.3,114.05
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,114.14,81.31
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,77.56,53.53
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,46.35,30.06
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.14,9.1
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.86,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,15.44,5.7
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,34.94,22.32
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,54.26,38.56
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,76.25,56.49
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,99.18,74.93
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,162.63,121.48
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,246.22,185.9
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,181.65,138.79
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,95.69,71.44
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,75.93,55.48
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,56.08,39.45
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,65.78,47.04
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,75.49,54.57
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,105.08,77.69
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,134.71,100.58
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,229.5,173.3
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,328.59,247.12
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,322.77,242.03
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,319.57,239.19
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,278.46,207.86
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,237.06,176.34
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,236.39,175.77
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,235.69,175.14
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,315.47,234.33
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,400.65,296.1
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,304.6,225.75
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,213.71,158.31
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,340.94,252.58
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,465.59,341.47
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,472.33,346.09
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,478.72,350.93
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,457.15,335.75
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,435.56,320.62
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,469.06,345.8
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,500.88,369.43
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,432.9,320.45
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,366.69,272.38
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,334.82,249.64
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,303.37,226.88
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,234.15,175.44
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,168.48,125.78
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,204.03,153.78
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,238.75,180.81
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,241.47,183.52
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,240.73,183.17
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,208.56,158.62
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,177.55,134.67
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,146.11,110.09
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,116.12,86.39
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,87.93,64.1
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,61.84,43.42
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,40.08,25.8
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,19.31,8.06
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.64,1.47
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,23.65,13.28
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,37.67,25.11
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,53.98,38.65
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,70.26,51.96
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,57.98,41.91
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,45.4,31.55
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,70.58,51.75
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,95.69,71.53
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,117.92,88.89
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,140.2,106.1
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,250.07,191.87
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,364.54,278.92
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,358.68,273.69
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,350.27,266.71
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,469.55,357.79
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,596.76,452.1
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,592.03,446.11
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,587.16,440.45
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,608.22,454.98
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,628.9,469.05
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,572.3,426.26
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,508.3,378.2
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,734.26,548.47
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,953.04,702.98
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,879.59,646.06
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,799.06,585.35
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,726.31,533.85
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,657.46,483.71
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,811.84,603.65
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,946.46,702.37
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,577.93,439.48
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,204.85,151.63
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,431.66,325.07
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,648.87,483.03
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,524.32,391.24
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,405.94,303.1
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,544.64,412.07
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,659.87,499.54
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,571.03,432.41
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,489.46,370.77
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,377.34,287.02
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,277.58,211.2
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,311.68,238.52
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,330.54,251.93
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,282.94,214.61
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,240.4,181.2
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,195.43,145.44
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,154.21,112.53
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,113.73,80.93
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,78.46,54.06
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,46.44,30.1
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.93,10.99
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.95,12.23
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,50.89,32.89
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,86.47,59.02
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,125.07,88.31
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,171.01,124.54
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,151.62,114.55
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,116.3,89.3
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,67.19,49.19
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,17.38,8.51
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,19.8,10.44
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.34
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,127.21,96.09
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,233.08,178.08
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,250.6,190.96
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,268.23,203.96
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,199.49,150.41
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,129.95,96.08
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,147.19,109.14
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,164.62,122.16
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,265.22,197.92
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,370.83,275.18
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,338.61,250.88
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,310.17,229.62
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,289.87,214.52
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,269.47,199.33
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,325.71,240.57
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,382.02,281.05
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,331.62,244.17
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,281.25,207.35
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,291.82,215.04
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,302.3,222.43
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,407.57,298.17
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,507.97,367.16
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,435.54,316.06
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,364.38,265.96
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,483.79,353.37
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,594.57,429.68
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,660.06,478.6
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,703.58,511.47
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,658.42,479.93
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,611.41,447.5
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,517.89,382.33
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,437.09,324.78
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,425.01,316.96
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,399.24,296.51
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,341.62,251.79
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,287.21,208.3
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,232.02,163.01
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,181.17,120.93
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,129.65,80.82
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,85.78,49.06
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,45.81,24.43
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,21.69,10.43
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.81,15.34
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,52.19,32.31
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,90.49,58.24
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,73.65,49.77
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,41.52,28.62
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,55.56,40.12
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,69.61,51.46
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,100.86,76.4
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,132.16,100.9
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,231.24,178.48
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,339.68,261.49
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,375.85,287.76
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,412.2,313.87
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,433.43,327.94
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,453.1,340.6
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,436.94,326.69
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,420.27,312.42
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,470.83,348.92
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,522.67,385.61
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,646.29,475.18
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,768.93,561.02
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,871.0,635.6
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,971.71,702.71
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,986.53,710.93
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,998.35,717.9
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,1003.13,720.41
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,1004.7,721.01
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,890.78,643.31
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,768.97,553.18
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,875.64,635.13
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,967.38,698.71
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,946.44,684.86
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,922.66,670.01
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,893.93,651.9
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,862.78,632.15
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,823.94,607.12
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,783.91,581.14
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,741.7,554.33
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,698.77,525.97
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,650.4,491.62
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,601.68,456.36
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,509.04,387.28
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,429.65,327.17
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,416.09,317.07
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,389.83,295.35
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,334.0,250.64
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,280.61,207.02
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,226.87,162.41
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,177.83,121.67
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,128.13,82.72
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,86.48,52.26
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,48.0,27.43
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,24.94,12.98
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.49
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,44.47,29.58
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,69.19,49.1
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,96.73,70.68
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,128.64,96.0
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,183.82,137.28
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,255.48,193.24
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,309.74,237.04
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,369.84,284.87
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,430.79,333.22
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,496.47,384.39
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,491.13,378.07
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,465.7,355.51
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,341.76,261.68
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,203.69,153.91
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,378.59,287.66
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,556.86,416.64
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,481.61,358.79
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,396.83,294.45
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,363.91,269.84
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,326.74,241.88
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,384.84,284.08
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,439.77,323.07
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,387.31,285.01
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,330.39,243.73
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,672.87,501.62
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,991.71,714.74
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,993.79,711.85
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,987.08,706.3
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,975.72,698.96
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,961.26,689.77
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,885.41,639.74
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,809.87,584.21
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,719.53,522.62
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,633.24,462.43
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,644.51,472.61
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,647.75,476.53
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,539.56,398.89
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,442.21,327.96
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,540.41,405.84
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,606.8,456.95
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,554.32,419.06
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,502.35,381.24
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,446.42,338.71
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,392.66,296.6
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,336.48,251.89
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,283.62,208.73
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,227.6,162.96
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,178.48,122.77
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,128.85,83.74
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,87.13,53.03
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,48.63,28.1
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,25.72,13.87
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.93,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.82,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.75,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,15.43,7.24
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,24.13,14.44
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,27.52,17.13
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,30.91,19.79
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,103.5,78.26
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,176.23,134.59
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,317.22,241.62
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,470.98,351.48
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,572.05,426.07
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,688.44,510.52
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,730.28,539.46
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,770.74,567.74
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,807.83,593.5
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,843.27,618.0
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,871.32,637.55
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,896.85,655.48
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,919.48,669.91
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,939.61,682.76
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,961.1,697.01
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,983.73,712.04
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,989.98,714.36
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,993.08,714.82
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,991.53,711.96
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,986.8,707.22
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,975.96,699.64
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,962.03,690.23
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,939.01,675.11
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,917.78,661.27
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,894.61,646.22
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,864.97,627.01
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,830.33,605.06
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,793.42,581.54
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,751.77,554.69
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,708.68,526.65
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,662.26,495.59
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,614.68,462.32
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,562.67,425.13
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,510.33,386.58
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,453.99,343.86
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,399.32,301.07
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,342.71,255.85
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,289.16,211.9
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,232.09,164.84
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,181.67,123.37
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,130.71,83.18
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,88.2,51.92
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,48.6,26.84
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.21,12.16
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,11.8,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,23.06,12.03
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,42.84,28.56
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,65.46,46.9
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,91.37,67.53
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,119.77,90.17
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,150.19,114.96
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,181.49,140.14
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,202.43,156.63
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,222.32,171.8
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,289.24,223.56
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,362.44,279.47
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,359.96,276.52
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,349.81,267.54
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,315.82,240.54
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,276.63,209.48
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,264.71,199.76
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,252.42,189.75
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,303.87,228.04
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,359.28,268.48
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,284.93,212.71
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,213.55,158.88
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,309.52,230.56
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,410.87,304.02
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,330.46,244.72
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,246.82,182.76
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,182.23,134.47
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,117.67,85.33
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,99.63,71.6
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,81.6,57.77
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,67.96,47.37
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,54.33,36.9
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,91.73,66.0
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,129.16,94.92
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,97.98,71.07
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,66.88,47.06
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,57.16,39.52
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,47.45,31.96
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,43.56,29.02
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,39.67,26.07
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,66.3,47.35
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,92.94,68.59
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,163.49,124.8
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,233.06,179.58
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,275.14,213.17
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,305.31,235.99
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,262.95,202.66
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,223.35,171.16
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,180.47,136.9
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,142.21,106.51
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,106.83,78.22
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,75.84,53.78
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,47.05,31.38
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,23.12,12.3
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.5,14.82
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,51.94,32.3
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,89.13,57.75
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,128.62,86.94
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,177.08,124.93
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,225.16,164.33
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,278.63,207.9
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,330.71,249.53
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,386.61,292.86
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,440.14,334.02
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,494.49,374.62
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,545.3,410.74
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,596.77,446.16
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,594.27,441.37
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,575.09,424.71
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,586.87,431.38
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,594.44,434.58
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,716.26,523.1
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,849.51,612.74
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,644.87,470.88
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,409.63,299.14
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,419.02,307.26
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,428.39,313.69
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,630.69,457.36
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,827.68,586.67
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,859.13,604.5
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,891.88,624.93
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,859.26,603.76
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,827.92,584.01
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,820.22,580.61
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,810.82,575.84
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,766.56,546.78
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,722.85,518.0
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,669.59,483.41
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,614.3,446.75
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,712.65,523.22
