Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,784.3,576.56
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,647.49,479.64
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,523.33,388.09
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,473.46,353.91
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,425.47,319.89
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,393.98,298.17
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,361.7,275.25
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,242.35,185.03
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,132.15,99.91
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,115.67,87.62
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,99.23,74.98
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,83.32,62.39
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,67.47,49.63
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,52.62,37.56
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,37.66,25.17
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,25.58,14.98
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,13.5,4.93
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.88,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,12.05,4.16
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,18.32,9.54
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,25.57,15.7
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,32.82,21.8
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.6
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,44.43,31.33
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,114.57,88.33
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,185.69,144.61
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,268.33,209.34
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,358.86,279.29
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,356.52,276.31
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,346.71,267.46
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,324.51,249.63
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,299.55,229.54
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,375.49,286.6
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,453.98,343.87
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,423.89,320.29
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,391.77,295.53
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,453.75,340.67
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,516.84,385.39
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,579.23,429.69
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,638.56,471.02
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,740.03,542.75
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,839.22,610.14
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,773.59,560.74
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,701.67,508.07
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,786.64,567.95
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,868.27,622.25
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,835.25,598.91
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,804.05,577.79
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,791.97,570.46
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,781.13,563.68
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,839.49,610.58
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,877.95,637.6
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,843.28,614.85
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,806.33,591.23
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,763.69,565.35
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,719.48,538.0
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,593.29,446.98
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,481.98,363.31
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,513.12,390.25
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,519.37,396.07
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,463.64,353.01
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,408.92,309.8
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,350.34,262.73
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,295.36,217.16
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,239.53,169.98
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,187.91,126.06
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,135.9,84.04
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,91.25,50.62
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,48.95,24.19
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,20.53,10.6
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,9.46
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,35.92,23.73
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,52.52,38.04
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,71.57,54.09
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,90.77,69.95
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,121.27,94.35
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,153.68,120.13
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,214.44,167.43
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,283.39,220.81
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,386.63,302.01
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,519.95,406.0
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,572.31,445.59
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,624.48,484.43
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,673.43,518.64
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,721.29,550.44
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,697.75,529.36
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,645.43,484.59
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,758.99,572.6
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,878.32,654.35
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,907.96,671.47
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,934.59,687.23
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,625.86,473.92
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,277.65,207.19
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,342.73,255.85
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,412.93,306.06
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,350.65,260.47
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,293.12,218.25
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,444.12,329.77
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,591.24,433.65
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,647.66,473.72
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,697.59,509.34
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,425.33,317.24
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,152.36,112.55
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,451.31,343.36
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,734.35,545.25
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,640.52,475.81
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,552.57,411.9
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,571.17,428.23
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,580.24,436.85
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,434.58,329.46
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,302.07,229.19
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,408.17,313.99
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,486.75,373.08
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,385.06,294.68
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,300.79,230.07
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,261.32,199.76
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,222.53,169.08
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,184.13,137.98
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,147.48,108.03
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,111.5,79.23
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,78.67,53.46
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,50.2,32.46
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,27.31,16.08
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,14.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,20.79,10.7
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,45.58,23.08
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,86.63,48.39
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,127.4,83.57
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,163.47,116.79
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,193.58,145.85
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,214.31,165.62
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,234.3,182.27
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,249.73,194.17
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,235.85,182.82
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,217.04,167.13
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,283.65,218.24
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,352.96,270.31
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,415.7,317.41
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,480.03,365.12
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,535.67,405.27
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,596.77,448.71
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,640.25,479.59
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,684.56,510.83
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,703.35,522.94
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,720.61,534.18
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,610.5,453.53
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,494.48,367.04
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,504.1,374.27
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,513.48,380.92
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,700.03,519.59
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,881.2,648.48
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,851.69,627.24
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,823.46,607.95
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,836.4,618.01
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,850.14,628.32
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,812.81,602.84
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,771.78,574.9
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,647.86,484.31
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,523.34,391.5
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,569.54,428.25
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,609.42,459.34
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,438.25,332.55
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,274.95,208.03
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,380.55,291.51
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,472.12,361.61
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,392.42,301.36
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,321.47,247.55
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,333.76,258.01
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,335.32,258.48
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,291.0,223.07
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,247.5,187.65
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,204.06,151.52
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,162.58,116.8
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,121.79,83.84
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,85.07,55.25
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,51.98,31.95
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,26.56,15.58
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,25.62,14.35
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,47.22,30.94
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,74.55,51.5
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,105.49,75.79
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,140.11,103.65
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,198.65,146.52
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,280.46,210.35
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,342.13,261.24
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,411.66,317.8
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,468.39,363.53
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,525.55,408.3
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,579.84,449.7
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,634.65,490.33
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,684.33,526.97
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,732.0,559.99
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,777.28,589.68
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,821.06,617.95
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,791.31,594.75
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,740.6,552.58
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,847.39,632.84
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,956.03,704.58
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,979.78,719.1
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,1000.42,732.12
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,1016.84,742.81
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,1030.04,751.51
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,1036.42,755.02
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,1039.38,756.43
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,1036.97,754.87
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,1031.16,751.24
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,1019.97,743.79
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,1005.4,734.26
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,985.15,721.48
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,961.79,706.7
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,934.45,688.55
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,904.27,668.54
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,868.16,645.19
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,829.86,620.22
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,787.63,591.88
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,743.65,562.22
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,695.5,529.34
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,646.66,493.87
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,593.47,454.72
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,540.2,414.47
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,466.82,358.01
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,400.39,305.76
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,345.15,260.92
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,293.74,218.23
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,240.1,173.18
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,189.74,130.55
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,139.4,89.89
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,94.88,55.97
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,53.57,28.99
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.82,13.56
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,21.74,11.49
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,47.49,23.69
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,91.18,50.17
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,138.25,85.52
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,193.08,130.42
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,247.4,177.36
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,307.55,228.95
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,364.85,277.73
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,424.82,327.25
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,481.47,372.98
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,539.16,418.06
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,593.82,458.64
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,648.07,497.55
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,698.37,533.78
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,747.59,566.95
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,792.67,595.65
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,835.94,622.68
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,874.14,646.93
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,909.9,669.33
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,941.21,687.59
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,969.61,703.83
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,993.05,717.83
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1013.24,729.76
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1028.61,738.65
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1040.58,745.44
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1046.61,748.56
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1049.16,749.63
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1046.27,746.33
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1039.92,741.02
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,1028.63,733.77
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,1013.89,724.48
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,993.41,712.04
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,969.73,697.63
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,941.58,679.98
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,910.56,660.47
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,873.32,636.82
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,833.98,611.68
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,791.35,585.32
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,746.96,557.41
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,698.3,525.07
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,648.57,490.06
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,595.42,450.85
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,541.76,410.34
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,484.75,366.52
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,428.71,322.19
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,369.87,275.08
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,312.41,227.78
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,254.05,179.18
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,200.06,133.77
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,146.1,90.33
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,99.47,55.32
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,54.57,27.23
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.05,12.95
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.04,13.19
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,48.71,26.32
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,90.11,51.94
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,134.78,85.22
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,187.05,127.34
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,238.78,170.79
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,295.52,218.06
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,349.93,262.5
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,407.17,307.6
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,462.25,350.6
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,519.43,393.78
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,572.55,433.07
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,625.87,471.43
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,675.02,505.95
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,723.39,538.21
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,767.92,565.98
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,808.93,591.04
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,846.82,614.52
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,882.53,636.4
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,913.14,653.57
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,941.07,668.93
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,964.28,683.2
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,984.48,695.67
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,1000.1,705.38
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,1012.56,713.27
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,1018.79,716.81
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,1021.75,718.51
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,1019.51,716.31
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,1014.0,712.23
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,1003.2,705.85
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,989.13,697.58
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,970.4,687.02
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,948.58,674.54
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,920.55,657.62
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,889.82,638.95
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,854.84,617.86
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,817.63,595.1
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,775.45,569.22
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,732.88,542.75
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,684.55,511.09
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,635.43,476.6
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,582.95,438.42
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,530.5,399.33
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,474.85,356.92
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,419.15,313.34
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,361.53,267.73
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,306.53,222.88
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,249.88,175.88
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,197.82,132.39
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,144.7,90.21
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,99.0,56.2
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,56.29,29.35
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.4,14.76
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.86,13.74
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,49.41,28.03
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,88.56,52.76
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,128.64,80.9
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,178.75,119.75
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,228.65,162.39
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,280.21,206.02
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,328.67,246.72
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,376.01,285.26
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,427.09,325.64
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,478.85,365.47
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,543.41,414.06
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,614.96,466.67
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,663.36,501.34
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,711.11,534.39
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,686.26,510.83
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,639.56,471.22
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,642.62,471.7
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,641.77,469.05
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,689.58,501.22
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,738.4,533.21
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,703.27,506.7
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,660.68,475.57
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,593.13,428.13
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,519.12,375.58
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,494.8,358.72
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,470.06,341.24
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,571.54,413.27
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,676.39,484.76
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,827.67,595.7
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,960.06,685.76
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,940.63,673.04
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,918.46,659.92
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,890.89,644.19
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,860.96,626.82
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,825.21,604.23
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,788.93,581.15
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,747.35,555.37
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,704.6,527.44
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,657.26,494.44
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,609.61,460.53
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,558.02,423.53
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,507.04,386.02
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,422.44,321.53
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,350.49,266.16
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,303.3,229.48
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,258.48,193.83
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,212.95,156.8
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,170.18,121.79
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,128.08,88.45
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,90.76,59.85
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,56.76,35.71
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,29.69,18.27
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.86,13.68
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,49.29,28.2
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,88.08,52.9
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,129.44,83.01
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,179.69,122.41
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,229.18,163.37
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,283.74,208.45
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,336.75,252.03
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,393.25,297.39
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,446.32,339.56
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,500.96,381.85
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,552.93,420.56
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,605.67,458.81
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,653.89,492.69
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,701.55,525.2
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,663.18,491.79
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,601.35,441.34
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,725.44,534.94
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,860.77,628.28
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,891.06,646.98
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,915.06,662.43
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,937.45,676.55
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,956.98,688.87
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,972.1,697.41
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,984.18,704.08
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,990.68,708.34
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,994.1,710.76
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,991.99,709.79
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,986.81,706.99
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,976.07,700.37
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,962.24,691.9
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,943.46,680.3
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,921.76,666.88
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,894.99,649.85
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,868.74,633.2
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,828.97,607.75
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,788.34,581.59
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,684.17,508.34
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,590.08,439.09
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,608.94,457.28
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,610.27,461.48
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,559.18,423.63
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,508.57,385.59
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,390.42,296.0
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,294.41,222.82
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,303.35,228.43
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,293.11,216.07
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,239.05,171.85
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,189.71,131.37
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,140.42,92.32
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,98.22,60.68
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,58.62,34.19
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.61,17.38
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.21,12.39
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,47.1,25.1
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,87.41,49.84
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,130.5,81.42
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,181.63,122.26
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,232.03,165.04
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,287.2,211.87
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,312.32,236.83
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,318.71,244.19
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,369.3,283.02
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,423.13,323.33
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,509.84,389.46
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,611.26,465.1
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,660.0,499.73
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,708.01,532.28
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,750.39,558.85
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,792.36,584.76
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,829.49,608.26
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,864.48,630.19
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,894.91,647.71
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,922.71,663.41
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,945.82,677.38
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,965.98,689.51
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,981.58,697.89
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,994.08,704.41
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,1000.39,708.08
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,1003.47,709.88
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,860.69,614.64
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,701.9,498.73
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,748.5,533.4
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,788.48,562.04
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,870.62,624.62
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,931.78,665.61
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,814.96,587.97
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,699.01,503.54
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,764.07,556.72
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,803.86,586.91
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,763.14,561.2
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,720.78,534.66
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,674.11,503.95
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,625.77,469.72
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,574.19,432.95
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,522.66,395.17
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,465.8,351.75
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,411.46,309.09
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,355.08,264.26
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,301.41,220.4
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,245.35,174.1
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,195.02,132.45
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,143.85,91.77
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,99.3,58.4
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,58.08,31.87
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,27.75,16.67
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,13.99,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.52,14.85
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,48.94,28.95
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,86.29,53.36
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,126.43,82.64
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,174.71,120.53
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,223.05,160.75
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,276.62,205.46
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,329.29,248.93
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,384.57,293.58
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,436.78,335.5
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,490.8,377.82
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,541.42,415.76
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,592.34,452.87
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,639.96,487.54
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,687.29,521.28
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,729.19,549.39
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,769.28,575.03
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,707.27,525.22
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,621.81,457.77
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,679.59,498.31
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,735.82,536.44
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,836.82,611.31
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,937.41,680.92
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,950.85,687.19
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,964.98,694.6
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,967.54,695.66
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,970.89,697.4
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,968.97,696.17
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,964.2,693.24
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,883.46,637.18
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,796.82,573.78
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,793.97,573.71
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,791.79,573.47
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,726.88,527.99
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,667.34,485.93
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,725.8,532.81
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,768.24,567.19
