Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,727.63,539.06
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,686.11,510.48
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,516.21,386.22
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,363.95,271.37
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,422.79,319.02
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,461.91,349.62
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,428.17,323.69
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,390.95,294.48
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,336.92,252.29
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,286.28,211.98
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,234.44,170.16
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,187.42,132.15
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,140.73,95.81
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,100.44,65.73
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,62.03,39.01
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.17,20.26
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.45,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.52,14.74
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,50.71,30.63
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,86.25,54.01
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,126.07,83.11
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,173.88,120.55
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,189.79,140.4
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,188.67,144.18
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,241.7,185.21
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,302.62,232.18
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,358.39,275.38
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,419.61,322.29
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,456.24,348.79
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,490.84,373.11
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,463.06,349.69
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,424.57,317.98
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,540.8,404.33
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,665.5,493.39
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,714.5,526.53
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,764.29,560.15
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,798.41,582.11
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,831.01,602.94
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,842.09,609.06
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,850.79,613.76
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,875.74,628.92
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,899.08,642.81
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,870.65,622.9
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,837.25,600.11
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,845.11,605.86
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,854.06,612.02
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,826.45,593.63
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,800.53,576.47
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,804.86,580.73
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,803.84,581.31
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,729.2,529.12
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,660.56,480.64
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,653.17,477.58
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,642.82,472.06
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,606.3,447.13
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,569.42,421.82
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,465.09,346.24
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,369.86,275.98
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,347.74,261.17
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,325.85,245.95
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,344.91,261.32
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,349.63,264.18
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,320.21,240.42
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,285.31,211.27
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,233.93,169.54
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,186.84,131.23
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,139.41,94.22
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,99.73,64.61
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,61.91,38.4
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,32.37,20.48
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.29
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,49.19,28.77
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,86.92,52.89
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,127.13,81.47
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,177.78,120.8
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,227.35,162.3
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,282.16,208.35
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,335.84,252.84
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,394.19,300.17
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,419.23,321.26
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,428.27,328.14
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,511.74,392.42
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,608.65,465.44
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,599.14,453.18
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,567.52,424.39
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,611.42,454.81
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,656.24,485.01
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,675.52,496.49
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,691.9,505.95
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,719.36,523.09
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,745.94,539.38
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,854.41,619.85
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,959.42,689.02
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,973.99,695.79
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,985.41,701.28
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,992.18,705.32
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,995.8,707.5
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,992.83,705.62
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,986.76,701.91
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,976.6,695.71
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,963.3,687.63
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,943.61,675.51
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,921.07,661.62
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,809.2,586.32
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,697.66,504.23
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,688.15,500.41
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,677.51,495.05
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,674.31,496.02
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,664.38,491.99
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,599.26,445.44
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,538.37,401.51
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,494.5,370.81
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,450.36,339.1
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,396.02,298.46
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,345.57,260.04
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,297.7,223.26
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,251.91,187.34
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,207.8,151.94
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,166.44,118.56
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,126.31,86.96
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,90.27,59.33
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,57.58,36.06
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,30.92,19.27
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,16.69,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.24
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,51.03,31.08
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,86.75,54.46
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,94.36,65.96
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,85.14,64.02
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,83.74,62.83
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,82.06,61.31
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,123.39,94.04
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,165.45,126.71
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,157.49,119.98
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,148.77,112.7
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,186.8,141.72
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,225.6,170.8
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,253.89,191.38
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,282.56,211.97
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,295.85,220.79
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,309.09,229.52
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,343.93,254.6
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,376.7,277.87
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,355.39,261.3
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,330.26,242.22
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,334.75,245.42
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,339.17,248.5
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,428.54,312.26
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,514.81,372.01
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,620.67,447.28
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,722.16,517.89
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,774.18,554.53
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,820.54,587.38
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,673.18,484.76
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,527.75,380.78
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,624.58,452.36
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,716.32,518.13
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,805.34,587.86
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,870.89,635.4
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,736.96,542.01
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,609.88,446.81
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,568.33,419.24
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,525.05,389.68
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,589.2,442.56
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,624.49,472.65
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,573.09,435.03
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,521.78,396.88
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,466.23,353.88
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,412.73,311.38
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,356.84,266.49
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,303.64,222.68
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,248.31,176.5
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,197.61,134.02
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,146.11,92.82
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,101.85,59.46
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,59.81,32.15
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,28.84,17.63
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,13.92,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.64,16.23
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,53.44,34.43
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,87.65,58.17
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,125.51,85.57
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,171.69,121.06
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,217.63,158.48
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,269.52,201.02
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,320.17,242.12
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,376.47,287.18
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,429.52,329.0
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,483.53,370.54
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,535.88,410.22
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,590.99,451.12
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,638.8,486.11
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,686.31,520.22
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,732.03,551.48
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,778.05,581.61
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,815.88,606.47
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,851.79,629.89
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,884.47,649.96
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,911.62,666.21
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,935.3,680.85
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,956.13,693.6
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,972.56,702.39
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,986.05,709.32
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,992.93,712.72
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,996.66,714.55
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,995.31,711.98
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,990.8,707.51
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,980.62,700.7
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,967.28,691.98
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,948.9,680.1
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,927.52,666.37
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,901.45,649.63
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,872.73,631.18
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,838.89,609.34
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,802.88,585.99
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,763.98,560.59
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,721.49,532.58
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,674.8,501.5
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,627.31,467.82
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,576.13,431.39
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,525.0,394.01
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,470.1,352.95
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,416.88,311.88
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,360.86,267.42
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,307.4,223.84
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,252.21,178.01
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,201.13,135.32
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,149.04,93.99
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,104.05,60.2
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,61.71,32.74
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,29.26,18.01
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.13
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,48.68,28.51
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,86.39,52.46
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,126.92,81.1
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,178.17,120.8
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,227.67,162.29
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,282.48,208.43
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,336.2,253.11
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,394.64,300.68
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,448.7,343.88
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,505.01,387.46
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,558.03,427.56
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,612.0,467.27
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,660.92,502.05
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,709.12,534.52
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,752.05,562.17
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,794.78,589.34
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,832.43,613.77
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,867.91,636.59
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,898.61,654.98
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,926.74,671.59
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,949.84,685.98
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,969.93,698.45
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,984.47,705.94
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,995.79,711.42
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,1002.86,715.71
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,1006.69,718.05
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,1004.85,716.86
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,999.79,713.76
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,989.51,707.15
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,976.0,698.59
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,957.38,686.81
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,935.7,673.12
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,909.27,656.38
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,880.14,637.86
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,844.11,614.72
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,806.21,590.23
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,765.98,563.83
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,725.4,537.02
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,678.49,505.71
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,630.76,471.7
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,579.33,434.96
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,527.92,397.26
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,473.23,355.43
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,418.88,312.83
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,362.31,267.99
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,308.3,224.03
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,252.53,178.31
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,201.43,136.07
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,149.71,94.99
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,105.16,61.51
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,62.12,33.43
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,30.26,18.85
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.3,0.32
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.94,13.36
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,47.87,26.82
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,87.55,51.15
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,130.46,81.42
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,183.21,122.56
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,234.54,165.91
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,290.76,213.36
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,346.05,259.67
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,406.51,309.01
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,461.72,353.17
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,518.13,396.83
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,571.95,437.32
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,626.1,476.85
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,675.32,511.48
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,723.56,542.71
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,768.21,571.02
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,811.33,597.87
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,849.51,622.04
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,885.37,644.48
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,916.38,662.49
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,944.63,678.59
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,967.61,692.31
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,987.44,704.02
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1002.55,711.31
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1014.33,716.54
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1021.23,719.88
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1024.74,721.2
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1021.91,717.57
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,1015.71,712.01
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1005.14,705.31
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,991.21,696.63
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,972.54,685.09
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,950.7,671.63
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,923.95,655.1
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,894.34,636.78
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,859.42,614.98
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,822.13,591.56
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,781.5,565.79
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,739.02,538.59
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,691.82,508.15
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,643.48,475.66
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,591.62,439.34
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,539.2,401.56
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,483.97,359.96
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,429.45,317.67
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,372.89,273.09
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,318.4,228.83
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,261.54,182.12
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,207.25,137.01
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,153.38,93.77
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,105.98,57.85
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,60.77,28.96
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,26.08,15.51
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,11.36,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.95,13.23
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,47.18,26.79
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,85.53,50.43
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,126.76,79.95
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,177.13,119.36
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,226.74,160.78
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,281.55,206.62
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,334.91,250.71
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,391.45,296.15
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,445.05,338.71
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,500.29,381.21
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,552.55,419.46
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,605.79,457.06
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,654.59,489.66
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,702.84,520.33
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,747.27,546.36
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,790.59,570.85
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,828.63,592.3
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,861.9,610.14
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,893.29,625.04
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,922.31,637.91
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,946.52,652.47
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,967.82,665.38
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,981.23,673.2
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,991.31,679.16
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,998.26,684.7
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,1002.09,688.46
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,1001.39,689.58
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,997.58,688.9
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,987.63,683.86
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,974.54,677.01
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,956.41,667.12
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,935.27,655.39
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,908.51,639.57
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,879.14,622.1
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,847.44,603.58
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,810.7,581.62
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,768.94,555.7
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,725.67,528.5
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,678.23,497.64
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,630.22,464.67
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,578.39,428.87
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,526.18,391.75
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,425.31,316.92
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,343.05,255.38
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,332.56,246.25
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,306.95,222.92
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,250.96,177.59
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,199.8,136.09
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,148.98,96.34
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,105.14,63.59
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,63.72,36.27
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,32.85,21.01
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.5,1.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.74
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,48.31,29.06
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,83.28,51.58
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,122.69,79.89
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,170.59,117.08
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,215.77,154.25
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,266.95,196.41
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,321.18,240.59
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,379.95,287.4
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,413.13,314.08
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,437.45,332.38
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,462.29,349.44
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,482.43,362.07
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,504.73,376.73
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,523.42,388.35
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,559.99,412.58
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,596.46,436.18
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,658.68,480.11
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,727.45,527.54
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,733.48,528.62
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,738.81,529.6
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,759.65,543.76
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,779.55,557.16
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,699.23,500.84
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,618.89,443.74
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,661.22,474.07
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,703.12,503.13
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,672.12,481.46
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,640.42,459.63
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,488.96,354.86
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,339.35,247.84
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,433.54,316.82
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,522.62,379.93
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,662.37,482.75
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,787.04,571.58
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,710.26,517.57
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,640.4,468.69
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,689.31,510.47
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,716.69,534.84
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,671.45,503.72
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,625.1,470.79
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,574.46,433.78
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,523.32,395.58
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,469.76,354.85
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,417.03,313.59
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,330.02,246.89
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,261.28,194.56
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,237.46,171.62
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,201.9,137.29
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,150.41,95.92
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,105.82,62.02
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,62.98,33.65
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,30.33,19.1
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,13.85,1.05
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.31,11.92
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,44.49,24.71
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,82.17,47.63
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,123.49,77.26
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,172.52,115.72
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,221.6,156.56
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,275.74,201.61
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,328.28,245.1
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,384.41,290.39
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,438.04,332.44
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,493.2,374.2
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,545.83,412.93
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,598.28,450.33
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,521.62,390.48
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,408.62,302.25
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,482.21,355.09
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,557.64,406.94
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,597.38,432.43
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,640.79,460.08
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,774.05,555.46
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,911.2,642.63
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,934.46,655.11
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,954.81,666.97
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,970.68,674.76
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,983.46,680.73
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,991.1,685.05
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,995.56,687.59
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,994.43,687.52
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,990.14,685.68
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,980.64,680.15
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,967.93,672.8
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,844.66,594.52
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,718.52,505.48
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,808.84,575.27
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,875.19,620.98
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,837.47,597.48
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,800.85,575.39
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,760.51,550.55
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,718.64,524.37
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,590.31,433.39
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,479.79,352.06
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,513.42,381.13
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,523.42,390.9
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,468.81,349.72
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,415.58,308.79
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,359.98,265.38
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,307.14,222.98
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,252.01,178.09
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,201.65,136.76
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,150.15,96.31
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,106.35,63.55
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,64.66,36.19
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,33.42,18.99
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.47,2.04
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.71,13.59
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,45.1,25.82
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,82.26,48.73
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,122.61,77.48
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,171.96,115.84
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,220.77,156.17
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,274.97,201.0
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,327.42,243.8
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,383.51,288.28
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,436.9,329.84
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,492.0,371.23
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,544.32,409.14
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,597.56,446.29
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,645.51,479.63
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,692.92,511.56
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,737.14,538.13
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,780.12,563.25
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,817.78,585.96
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,853.46,607.15
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,882.3,623.05
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,911.6,639.16
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,800.07,564.15
