Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,661.29,464.26
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,690.87,484.66
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,720.16,503.44
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,865.91,607.84
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,996.48,691.38
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,994.88,688.24
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,990.15,684.61
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,980.77,679.64
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,968.2,672.82
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,950.14,662.65
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,929.12,650.69
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,791.18,560.54
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,655.75,463.77
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,624.22,444.3
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,589.6,421.87
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,671.89,487.12
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,724.02,528.18
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,679.08,498.56
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,631.99,466.21
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,581.26,430.99
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,530.49,394.68
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,476.13,354.07
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,421.8,312.33
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,365.51,268.4
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,311.65,225.09
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,256.15,179.81
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,204.5,137.12
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,152.52,95.69
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,107.29,61.49
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,63.8,32.97
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,30.46,16.0
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.43,1.18
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.36,11.65
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,43.62,24.02
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,81.15,46.47
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,122.95,76.26
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,172.73,115.24
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,221.96,156.33
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,276.31,201.78
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,329.63,246.19
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,386.34,292.24
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,440.09,334.86
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,496.13,377.83
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,548.37,416.81
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,601.05,454.95
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,649.65,489.09
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,697.62,521.32
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,741.44,549.03
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,782.07,574.18
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,820.06,598.68
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,856.02,621.69
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,886.97,640.0
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,915.41,656.58
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,736.87,533.5
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,524.83,376.44
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,681.87,489.08
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,834.23,592.7
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,923.94,658.58
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,1001.64,708.53
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,1001.09,706.47
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,997.31,703.06
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,987.31,696.97
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,974.08,688.97
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,956.22,678.36
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,935.29,665.84
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,909.08,650.99
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,880.12,634.28
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,843.29,610.96
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,807.18,588.01
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,766.4,561.54
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,724.04,533.8
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,677.32,502.69
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,629.92,469.19
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,578.57,432.84
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,527.33,395.57
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,472.06,353.65
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,418.76,312.13
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,362.96,268.2
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,309.79,225.22
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,254.48,180.15
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,203.69,138.35
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,152.6,97.78
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,107.83,63.94
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,65.58,35.9
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,33.29,18.4
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.05,2.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.38,11.54
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,44.3,24.94
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,82.42,48.19
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,123.74,77.13
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,174.37,116.43
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,224.43,158.45
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,279.59,204.84
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,333.77,250.12
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,393.41,298.74
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,447.67,342.13
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,503.3,385.16
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,556.79,425.45
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,611.07,465.11
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,659.87,499.47
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,708.08,531.04
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,752.47,559.2
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,795.45,585.98
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,833.18,608.85
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,868.67,629.99
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,900.29,648.65
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,929.27,665.49
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,952.65,680.04
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,972.96,692.68
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,986.26,699.5
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,996.08,704.21
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,1003.51,708.65
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,1007.68,711.15
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,1005.65,710.16
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,1000.4,707.29
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,990.92,701.53
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,978.19,693.83
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,959.87,681.52
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,938.5,667.36
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,912.35,652.34
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,883.47,635.5
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,849.68,614.28
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,813.55,591.41
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,773.0,565.21
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,730.75,537.66
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,538.8,399.65
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,368.63,271.06
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,469.92,351.64
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,534.1,401.13
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,478.24,358.28
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,422.91,315.26
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,366.98,271.07
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,313.52,227.66
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,256.73,181.32
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,204.86,138.59
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,153.36,97.52
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,108.78,63.74
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,65.36,35.05
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,32.81,17.83
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.63,2.1
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.41,11.49
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,43.58,24.54
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,81.36,47.29
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,123.17,76.36
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,174.76,116.18
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,210.23,150.94
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,234.66,175.14
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,304.96,228.57
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,395.89,298.49
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,334.82,254.92
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,234.66,176.99
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,370.67,281.31
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,526.91,396.77
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,538.0,402.38
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,542.87,403.59
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,615.23,455.77
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,696.9,513.01
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,782.77,576.74
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,873.53,636.67
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,848.71,617.73
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,803.88,579.33
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,891.39,645.06
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,977.1,700.42
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,986.59,704.64
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,992.1,706.92
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,998.53,712.54
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,1001.73,716.2
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,998.21,714.46
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,991.54,710.83
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,831.69,602.08
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,660.83,475.48
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,807.4,588.02
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,927.4,672.23
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,901.44,656.06
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,872.84,638.98
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,756.61,558.29
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,644.81,474.3
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,501.4,371.97
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,367.75,273.38
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,495.48,374.02
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,598.22,452.07
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,556.7,421.47
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,511.95,388.35
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,455.81,345.5
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,401.53,303.15
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,325.62,244.56
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,263.1,196.34
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,218.59,160.63
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,176.51,126.45
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,135.42,93.57
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,98.26,64.62
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,63.35,39.53
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,34.89,20.58
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,16.92,3.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,2.01
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,21.23,11.31
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,31.86,20.36
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,45.4,31.64
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,58.91,42.71
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,101.78,76.98
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,146.23,112.18
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,202.69,155.61
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,267.16,205.23
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,284.85,218.97
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,298.03,228.71
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,295.92,226.0
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,290.68,220.68
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,386.12,293.26
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,486.59,367.84
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,526.45,395.41
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,566.95,423.26
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,598.05,444.66
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,628.83,465.69
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,626.29,462.32
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,621.3,457.35
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,655.52,481.29
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,689.82,504.93
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,387.19,288.83
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,77.7,54.34
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,80.15,56.4
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,82.6,58.26
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,140.66,102.77
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,198.78,146.67
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,137.13,100.0
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,75.72,53.01
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,210.43,155.75
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,345.21,255.26
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,313.41,231.82
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,281.76,208.8
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,219.87,163.01
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,158.5,116.89
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,118.36,86.63
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,78.45,55.99
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,96.36,70.13
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,114.24,84.23
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,95.83,70.09
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,77.4,55.84
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,103.48,76.62
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,129.32,97.19
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,98.03,72.97
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,66.7,48.34
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,56.53,40.31
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,46.36,32.16
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,37.17,24.75
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,27.99,17.2
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.77,10.35
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.44
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.03,10.11
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,40.55,26.36
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,62.34,43.74
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,88.56,64.39
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,117.31,87.11
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,147.36,111.24
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,179.02,136.5
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,264.5,200.12
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,379.77,288.22
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,406.17,310.26
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,417.35,319.06
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,458.08,348.86
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,497.49,376.71
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,453.19,341.25
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,395.25,295.11
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,471.48,350.67
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,549.69,405.93
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,697.18,516.22
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,854.34,623.21
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,855.14,620.66
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,838.86,602.62
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,900.01,648.95
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,957.64,685.62
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,969.69,691.42
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,978.16,695.37
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,935.84,666.88
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,880.64,623.73
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,851.81,605.29
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,824.09,587.2
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,752.82,537.54
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,678.41,485.27
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,747.08,536.12
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,809.68,581.29
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,846.61,612.01
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,866.29,626.63
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,836.23,607.48
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,800.96,585.09
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,750.49,552.04
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,702.41,517.26
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,639.29,473.18
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,577.82,429.6
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,534.94,399.97
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,490.32,368.12
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,441.78,331.71
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,393.36,294.47
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,354.56,263.39
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,309.71,226.12
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,254.72,181.2
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,204.24,139.61
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,152.84,98.65
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,107.85,64.45
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,65.74,36.36
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,33.83,18.7
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.02,2.65
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,13.27,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,20.98,9.23
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,39.87,21.55
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,77.27,43.47
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,117.65,71.37
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,167.36,109.78
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,218.31,152.14
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,274.7,199.05
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,312.28,232.58
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,338.2,254.47
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,379.98,286.44
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,418.33,314.61
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,502.79,378.0
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,602.18,450.82
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,651.02,483.92
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,699.21,514.62
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,742.93,541.33
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,785.12,566.59
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,823.55,590.21
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,859.82,612.24
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,890.49,629.3
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,918.49,644.55
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,942.25,658.43
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,963.0,670.49
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,976.82,676.95
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,987.19,681.44
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,931.08,646.14
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,861.94,595.53
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,933.07,647.26
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,992.2,681.97
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,982.96,676.58
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,970.5,669.99
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,951.99,659.77
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,930.49,647.73
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,863.53,606.63
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,795.27,558.29
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,806.52,570.51
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,803.52,569.49
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,750.05,536.9
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,699.44,502.83
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,605.73,438.28
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,520.91,378.59
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,461.79,338.1
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,406.34,299.22
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,392.63,290.22
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,371.69,274.54
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,342.87,251.82
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,305.8,220.97
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,252.1,177.86
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,202.55,137.64
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,151.55,97.46
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,107.46,64.13
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,66.16,36.44
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,34.06,18.56
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,15.02,2.64
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.54,9.97
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,43.72,25.92
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,78.08,47.65
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,117.31,75.53
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,164.06,111.31
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,210.72,148.93
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,262.68,190.89
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,313.76,231.89
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,369.57,275.37
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,421.39,314.62
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,475.32,353.88
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,525.83,389.34
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,577.21,423.96
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,624.99,455.81
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,672.58,486.64
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,715.57,514.02
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,757.44,539.82
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,795.14,563.67
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,829.65,585.43
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,859.78,604.9
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,887.55,622.91
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,911.31,637.92
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,932.51,651.42
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,951.38,663.54
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,967.73,674.19
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,974.95,678.8
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,979.14,681.72
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,917.48,642.26
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,851.01,594.65
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,836.48,586.42
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,817.35,574.87
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,674.19,478.05
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,527.98,376.07
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,305.82,222.16
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,86.3,60.15
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,94.04,66.3
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,101.78,72.27
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,114.36,82.11
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,126.93,92.0
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,72.12,50.29
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,17.4,7.96
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.91,7.65
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,16.42,7.33
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,13.04,4.71
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,84.67,61.88
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,156.57,118.48
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,133.11,100.4
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,110.32,82.75
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,88.43,65.6
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,67.47,48.93
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,48.02,32.84
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,28.88,16.87
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,14.47,2.44
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.18
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,38.83,21.19
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,75.81,43.12
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,116.72,71.94
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,165.47,109.92
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,214.36,150.54
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,268.53,195.7
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,321.71,239.88
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,378.38,285.75
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,431.78,328.01
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,486.84,370.17
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,504.83,381.82
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,505.03,379.09
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,534.4,398.64
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,560.3,414.99
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,663.41,491.33
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,777.6,570.12
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,813.99,592.8
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,850.33,615.92
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,773.23,559.09
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,667.56,478.06
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,674.15,482.44
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,679.36,485.21
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,837.39,601.32
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,986.26,699.43
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,993.82,702.73
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,998.19,705.32
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,996.43,703.15
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,991.52,699.15
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,981.97,693.39
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,969.25,685.75
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,951.51,675.02
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,930.83,662.49
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,816.57,586.76
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,702.31,503.6
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,761.66,551.83
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,801.25,582.41
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,761.37,556.68
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,720.04,530.22
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,673.29,498.81
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,625.81,465.71
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,531.08,396.69
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,450.19,336.69
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,441.9,331.52
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,418.92,313.44
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,363.18,269.65
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,310.18,227.04
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,256.01,183.05
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,205.49,141.61
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,154.45,100.85
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,110.11,67.01
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,68.11,38.39
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,35.08,19.38
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.42,2.95
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.23,7.9
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,39.28,21.86
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,76.06,43.91
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,116.15,71.79
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,165.46,109.63
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,214.16,149.45
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,268.22,193.86
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,320.73,236.94
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,376.77,281.82
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,401.74,302.84
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,411.41,310.45
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,492.42,371.55
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,588.73,442.36
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,637.98,476.14
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,686.48,508.76
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,730.65,536.87
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,773.59,563.44
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,751.62,544.96
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,709.58,510.95
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,808.3,581.97
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,909.65,647.04
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,930.48,658.81
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,952.26,671.89
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,967.74,680.05
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,980.17,686.4
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,988.03,691.41
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,992.82,694.65
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,992.67,693.51
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,989.45,690.61
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,980.11,685.43
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,967.67,678.43
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,950.24,668.36
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,929.85,656.46
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,903.84,640.98
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,878.45,625.88
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,844.35,605.29
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,810.7,584.83
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,772.45,562.0
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,730.38,536.23
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,684.6,506.44
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,637.85,473.94
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,587.08,438.45
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,536.25,401.88
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,480.8,360.18
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,426.95,318.47
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,371.05,274.55
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,317.55,231.31
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,261.47,185.45
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,209.57,142.49
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,157.46,100.68
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,111.97,65.85
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,67.97,36.26
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,33.43,17.52
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.2,2.27
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.27,7.68
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,38.23,20.62
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,76.09,42.36
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,118.23,71.61
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,168.26,110.03
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,218.47,151.35
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,273.96,197.13
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,328.1,241.73
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,385.61,287.9
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,440.46,330.83
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,497.63,374.07
