Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,550.84,413.17
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,604.54,451.44
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,653.91,485.34
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,702.67,517.44
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,747.51,545.33
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,789.25,570.76
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,827.65,594.93
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,863.97,617.6
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,896.13,636.2
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,925.76,653.1
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,949.89,667.82
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,971.06,680.76
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,985.29,688.05
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,996.16,693.36
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,918.58,643.6
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,824.82,576.43
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,920.76,646.09
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,1001.79,696.81
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,992.3,690.86
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,979.62,683.74
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,774.16,549.26
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,560.75,396.6
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,637.21,453.18
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,707.02,502.96
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,681.6,486.75
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,654.89,470.0
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,705.97,512.95
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,735.11,538.39
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,687.78,507.19
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,639.64,473.75
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,588.59,438.17
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,537.53,401.53
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,481.33,359.38
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,427.07,317.51
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,370.7,273.4
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,316.87,230.11
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,261.07,184.77
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,209.76,142.6
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,157.76,101.2
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,112.57,66.84
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,68.42,37.16
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,34.87,18.72
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.02,2.66
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.76
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,42.19,25.46
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,75.57,46.61
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,114.05,73.4
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,161.92,109.88
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,209.43,148.65
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,262.68,192.47
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,316.09,235.9
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,373.41,281.55
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,426.32,323.48
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,481.26,365.79
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,534.2,405.56
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,588.47,445.25
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,637.62,480.15
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,686.16,513.78
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,731.01,543.25
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,775.02,571.19
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,813.77,595.03
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,850.61,617.33
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,883.24,636.81
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,910.04,652.35
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,933.96,667.13
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,955.05,680.1
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,970.78,688.49
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,983.42,694.98
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,990.96,699.5
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,995.38,702.16
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,994.76,701.99
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,991.04,699.99
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,982.22,694.59
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,970.25,687.31
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,952.31,675.1
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,931.42,661.1
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,905.82,646.59
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,877.58,630.35
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,847.13,611.53
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,811.43,589.07
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,770.24,562.48
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,727.52,534.63
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,576.28,425.04
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,443.89,325.56
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,501.81,373.0
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,530.87,397.02
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,475.17,355.33
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,421.34,314.21
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,365.51,270.4
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,312.48,227.8
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,256.71,182.74
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,205.28,140.89
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,154.52,100.64
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,110.89,67.65
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,68.9,39.49
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,37.32,21.16
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,18.13,4.29
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.83,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,19.27,6.28
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,37.6,23.68
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,59.1,40.77
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,84.94,60.82
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,113.39,83.08
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,120.33,90.27
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,122.3,92.67
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,173.33,131.98
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,229.64,175.24
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,218.71,166.29
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,202.83,153.13
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,271.26,205.03
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,342.83,258.37
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,369.06,276.71
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,395.4,294.98
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,415.84,308.41
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,435.53,321.11
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,559.86,413.06
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,692.66,508.18
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,683.88,498.15
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,667.59,483.51
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,806.68,587.79
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,945.5,682.91
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,931.04,669.32
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,906.77,644.93
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,948.17,678.09
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,984.98,701.91
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,983.88,699.14
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,979.69,694.72
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,969.92,687.96
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,957.08,679.36
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,940.24,667.4
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,920.47,653.66
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,894.2,636.94
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,865.4,618.61
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,832.8,597.95
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,798.02,575.79
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,758.08,551.35
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,716.63,525.56
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,671.19,495.09
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,624.78,462.57
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,574.74,427.57
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,524.97,391.77
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,471.58,351.67
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,419.07,311.14
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,363.38,267.7
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,310.32,225.18
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,256.25,181.25
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,206.06,139.96
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,154.67,99.04
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,109.69,64.9
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,67.2,36.53
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,34.72,18.54
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,15.02,2.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.27
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,27.52,16.02
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,43.16,29.27
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,63.93,46.46
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,84.91,63.58
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,139.14,103.56
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,207.43,155.76
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,257.57,195.32
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,313.82,239.55
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,350.24,268.66
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,383.89,294.72
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,438.1,335.69
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,495.93,378.67
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,555.24,422.35
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,616.99,467.1
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,688.3,520.2
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,765.43,574.91
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,804.27,599.23
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,841.35,622.18
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,874.57,640.89
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,905.78,657.96
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,930.79,672.08
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,948.52,681.35
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,912.7,654.12
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,861.64,611.53
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,878.14,621.95
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,892.84,630.82
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,865.51,611.21
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,833.43,588.83
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,909.51,646.26
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,967.99,685.27
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,953.11,674.34
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,934.99,661.87
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,859.81,613.1
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,783.0,557.23
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,728.52,520.79
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,672.84,483.01
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,683.08,494.13
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,682.24,497.18
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,634.68,464.69
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,586.45,431.34
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,565.12,418.25
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,533.34,396.61
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,478.74,355.55
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,425.26,314.39
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,354.56,260.4
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,292.46,212.53
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,241.43,172.05
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,194.52,134.48
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,147.78,97.95
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,106.6,66.83
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,68.31,40.62
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,37.7,21.67
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,17.72,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,12.29,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,20.9,6.34
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,39.39,23.43
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,71.44,43.69
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,106.53,67.11
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,152.51,101.59
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,205.05,144.17
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,264.74,193.25
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,318.37,238.04
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,377.31,286.44
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,406.54,311.06
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,422.2,323.06
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,480.11,367.16
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,543.54,414.55
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,615.68,468.88
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,694.67,526.4
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,740.39,556.12
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,785.05,584.79
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,823.3,608.67
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,859.39,630.83
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,846.26,619.03
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,814.35,589.03
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,832.56,599.02
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,848.63,607.24
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,923.29,662.61
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,991.85,705.26
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,947.18,674.82
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,889.1,628.55
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,900.11,635.13
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,909.06,640.01
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,887.31,625.84
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,863.89,610.73
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,909.82,648.99
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,938.97,668.83
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,913.61,652.48
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,885.46,634.62
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,851.51,613.19
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,815.46,590.28
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,774.88,565.35
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,732.59,538.93
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,688.23,509.6
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,641.43,477.13
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,590.65,441.36
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,539.71,404.45
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,485.01,362.92
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,431.27,321.01
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,373.65,275.68
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,319.21,231.59
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,262.91,185.47
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,210.94,142.41
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,158.29,100.05
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,112.48,65.01
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,68.31,35.86
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,34.58,17.98
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.63,2.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.89,5.75
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,38.97,23.02
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,71.85,43.31
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,109.55,68.77
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,157.92,105.3
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,206.99,145.8
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,261.03,190.92
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,313.54,234.41
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,370.97,281.03
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,424.61,324.37
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,480.07,367.95
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,533.76,409.2
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,587.81,449.7
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,636.9,485.3
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,685.53,519.53
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,730.66,549.34
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,774.71,578.02
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,811.26,602.02
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,847.66,625.75
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,880.38,645.71
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,910.72,663.92
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,935.24,677.84
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,956.86,689.8
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,974.0,699.06
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,988.07,706.36
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,996.49,711.25
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,1001.68,714.15
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,1001.7,712.63
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,998.49,709.15
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,990.03,703.6
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,978.31,696.07
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,960.95,685.28
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,940.5,672.56
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,914.73,656.38
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,886.18,638.38
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,851.28,616.09
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,814.51,592.45
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,774.28,566.31
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,733.84,539.82
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,686.77,508.48
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,639.12,474.8
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,588.18,438.87
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,537.23,401.92
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,480.5,359.72
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,426.17,318.09
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,369.97,273.83
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,316.43,230.57
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,259.55,184.46
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,208.21,142.53
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,155.79,101.08
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,111.41,67.56
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,68.91,39.19
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,37.55,21.21
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,18.12,3.79
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,10.81,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,20.48,4.88
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,38.07,23.25
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,64.58,41.66
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,96.54,64.64
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,135.22,94.19
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,172.98,125.74
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,211.34,157.56
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,283.15,211.66
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,378.88,285.68
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,434.23,330.34
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,490.13,374.26
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,543.49,415.17
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,597.71,455.6
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,646.9,491.13
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,695.64,524.31
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,740.9,553.78
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,784.77,581.86
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,823.27,605.67
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,859.59,627.71
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,891.72,646.94
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,921.22,664.27
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,945.58,679.26
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,966.9,692.28
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,980.82,699.32
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,991.2,704.15
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,998.71,708.4
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,1002.96,710.67
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,1001.47,707.84
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,996.78,703.11
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,987.41,697.01
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,974.82,688.98
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,956.22,677.49
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,934.65,664.16
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,909.71,648.67
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,882.03,631.38
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,847.95,609.82
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,811.76,586.77
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,773.68,563.49
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,731.74,537.27
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,684.97,506.25
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,637.5,472.83
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,586.67,437.22
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,535.84,400.56
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,479.57,358.04
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,425.44,316.06
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,369.11,271.97
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,315.43,228.83
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,260.05,183.84
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,209.22,142.14
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,157.19,100.98
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,111.67,66.58
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,68.41,37.63
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,35.59,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.46,2.19
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.94
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,37.73,22.1
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,71.03,42.22
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,109.34,67.95
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,158.18,104.68
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,181.24,130.84
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,186.07,140.08
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,221.74,167.9
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,258.93,196.3
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,357.8,271.89
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,483.45,367.73
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,537.93,408.79
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,593.04,449.45
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,642.61,484.8
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,691.64,518.51
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,737.34,547.92
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,780.43,575.09
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,819.63,600.26
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,856.78,623.81
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,889.14,642.96
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,919.09,660.37
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,943.71,675.27
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,965.35,688.24
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,981.48,696.57
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,994.34,702.89
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,1002.44,707.74
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,1007.25,710.64
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,1006.83,708.93
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,1003.14,705.22
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,994.66,700.07
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,982.89,692.96
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,964.98,680.59
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,943.97,666.36
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,918.57,650.78
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,890.38,633.38
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,765.52,549.69
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,645.38,461.8
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,703.93,510.75
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,738.94,540.08
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,691.47,508.55
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,643.26,475.23
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,592.45,439.81
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,541.55,403.28
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,485.11,360.85
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,430.74,318.87
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,374.27,274.82
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,320.33,231.56
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,262.99,185.27
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,210.66,142.58
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,158.41,101.27
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,112.68,66.72
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,69.07,37.82
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,36.5,19.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.88,2.19
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.37,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,14.48,0.65
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,33.13,20.09
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,52.54,36.24
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,75.23,54.31
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,100.54,74.35
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,127.19,95.46
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,155.17,117.41
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,211.06,159.96
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,275.71,209.41
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,314.06,238.64
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,352.26,267.04
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,338.24,255.17
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,314.6,235.53
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,271.2,201.99
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,223.3,164.94
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,322.21,238.02
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,422.45,309.71
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,567.6,415.37
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,720.85,522.35
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,733.66,527.68
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,746.79,533.83
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,853.1,611.49
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,955.37,677.88
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,902.77,640.15
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,830.93,584.46
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,825.62,580.45
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,818.45,574.87
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,907.34,638.83
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,986.52,688.79
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,977.34,682.33
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,965.04,674.68
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,945.52,662.89
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,923.29,649.46
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,897.74,634.98
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,869.65,618.81
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,838.09,599.04
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,804.02,577.58
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,764.04,551.87
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,722.57,525.0
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,675.31,493.58
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,627.58,460.47
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,576.93,425.69
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,526.5,390.06
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,400.94,297.15
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,298.97,221.03
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,298.1,220.19
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,283.69,206.84
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,234.18,167.87
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,188.95,132.08
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,143.98,97.07
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,104.34,67.13
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,66.7,40.9
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,37.06,21.54
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,17.71,2.81
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.54,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,32.22,19.39
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,52.42,36.32
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,75.98,55.15
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,102.28,76.02
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,130.1,97.93
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,159.98,121.35
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,146.97,111.59
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,129.15,97.43
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,156.64,118.37
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,184.75,139.45
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,211.52,159.22
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,238.82,179.14
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,327.82,245.57
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,422.52,314.31
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,403.47,298.31
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,383.77,282.12
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,496.76,363.94
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,612.26,444.6
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,640.29,461.9
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,667.91,479.15
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,587.86,421.84
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,499.14,357.96
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,501.07,358.56
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,502.65,358.61
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,652.64,465.2
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,802.87,567.56
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,896.25,634.94
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,979.05,689.41
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,865.81,612.9
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,747.75,527.39
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,842.35,599.76
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,920.4,654.73
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,792.15,566.96
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,668.46,476.89
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,743.43,536.23
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,797.74,577.81
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,757.96,552.91
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,717.42,527.59
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,669.43,494.49
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,621.59,460.86
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,570.67,424.41
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,520.26,387.52
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,463.99,345.39
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,409.76,303.99
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,354.81,261.77
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,303.24,221.26
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,247.36,177.61
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,198.99,139.91
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,150.74,103.04
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,109.75,72.76
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,70.65,45.57
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,40.63,24.94
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.21,4.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.27
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,38.77,23.82
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,70.51,46.48
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,105.25,70.44
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,150.82,104.34
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,196.0,140.39
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,248.0,182.52
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,299.19,224.15
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,356.84,270.65
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,410.99,313.95
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,466.54,357.37
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,519.57,398.05
