Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,574.62,439.32
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,624.63,475.74
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,674.68,511.37
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,720.73,543.62
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,765.31,573.27
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,804.79,598.49
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,842.62,622.29
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,875.81,642.88
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,906.79,661.86
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,932.12,677.9
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,954.75,692.15
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,968.92,699.57
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,979.76,704.86
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,988.42,710.04
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,994.07,713.33
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,993.2,710.95
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,989.31,706.75
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,979.96,700.32
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,967.62,692.07
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,949.49,678.94
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,928.64,664.17
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,902.78,648.98
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,874.5,632.14
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,842.68,611.53
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,809.98,590.3
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,769.14,563.42
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,726.98,534.91
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,679.79,502.1
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,632.22,468.46
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,580.56,432.05
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,529.45,395.14
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,474.44,354.48
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,421.49,314.3
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,363.81,269.61
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,310.79,227.54
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,255.24,183.34
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,205.52,143.58
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,154.79,104.32
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,112.36,72.76
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,71.45,44.59
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,42.0,25.51
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,20.71,3.43
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.64,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,35.54,20.98
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,69.03,42.35
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,105.45,66.5
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,154.25,102.91
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,202.11,142.14
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,257.02,187.75
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,310.37,231.79
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,369.37,279.62
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,387.03,295.5
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,385.97,294.55
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,477.78,365.87
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,589.26,450.95
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,638.96,486.82
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,688.17,521.6
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,733.71,551.5
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,778.17,580.22
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,815.02,603.1
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,851.81,625.67
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,807.09,590.29
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,738.21,533.71
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,717.48,517.28
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,689.13,495.44
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,665.65,476.98
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,640.37,457.3
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,745.69,533.02
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,847.05,604.02
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,933.59,667.98
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,1004.52,712.84
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,995.6,706.59
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,983.37,698.75
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,965.44,686.16
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,944.34,671.64
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,918.86,655.49
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,890.56,637.53
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,746.43,539.38
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,609.01,437.47
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,688.13,502.26
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,739.13,543.15
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,629.02,463.97
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,529.69,389.37
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,546.26,405.97
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,541.27,405.21
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,484.88,362.32
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,429.33,319.15
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,372.61,274.58
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,318.39,230.76
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,260.78,183.93
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,208.33,140.86
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,156.03,99.22
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,110.87,64.94
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,66.71,35.62
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,34.02,17.85
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.71,0.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,30.57,16.71
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,65.17,36.4
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,104.43,61.84
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,154.86,99.37
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,204.87,140.84
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,260.55,187.65
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,315.13,233.16
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,375.59,282.42
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,430.98,327.38
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,487.89,372.22
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,541.89,413.73
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,596.37,454.47
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,646.38,490.58
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,695.6,523.85
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,740.9,552.28
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,784.69,579.16
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,823.86,604.96
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,860.82,629.15
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,893.21,648.81
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,922.86,666.52
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,947.64,680.67
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,969.37,692.79
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,979.99,697.67
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,986.56,700.05
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,994.13,704.69
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,998.5,707.36
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,998.18,705.9
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,994.69,702.54
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,985.54,696.87
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,973.23,689.27
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,955.37,678.16
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,934.54,665.19
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,909.4,650.58
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,881.54,634.14
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,848.38,612.98
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,810.51,588.56
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,770.65,562.47
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,729.22,535.13
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,681.64,502.84
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,633.79,468.92
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,582.37,432.71
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,531.18,395.72
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,475.31,354.25
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,421.7,313.4
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,365.36,269.57
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,312.06,227.08
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,255.22,181.65
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,205.25,141.45
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,153.91,101.27
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,110.25,68.65
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,69.6,41.39
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,38.81,22.46
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,18.48,1.33
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,28.16,16.99
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,64.79,34.2
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,105.59,61.1
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,156.14,99.5
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,206.93,141.64
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,263.45,189.16
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,318.26,235.11
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,376.42,282.61
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,432.78,327.96
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,489.86,372.49
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,543.45,413.22
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,597.23,452.89
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,647.93,488.93
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,696.97,522.04
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,741.78,549.36
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,784.93,574.94
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,823.82,599.62
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,860.58,622.79
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,892.52,641.51
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,921.72,658.3
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,946.05,671.85
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,967.39,683.45
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,983.2,691.52
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,995.74,697.58
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,1004.0,702.5
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,1008.98,705.46
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,1007.18,704.54
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,1002.14,701.71
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,992.87,696.28
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,980.37,689.1
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,962.29,676.98
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,941.21,663.04
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,915.74,649.13
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,887.51,633.32
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,853.82,612.44
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,817.98,590.02
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,779.78,567.01
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,737.49,540.88
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,690.65,510.09
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,643.0,476.86
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,591.43,440.53
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,539.88,403.23
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,483.52,360.6
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,429.08,318.37
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,372.12,273.82
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,317.82,230.21
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,261.24,184.47
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,209.81,142.49
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,156.79,100.51
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,110.56,65.64
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,66.92,36.9
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,34.92,18.91
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,15.57,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,16.96,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,33.96,21.54
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,67.15,41.28
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,103.43,65.19
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,152.03,101.06
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,200.01,139.83
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,254.44,184.49
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,309.08,229.06
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,367.67,275.88
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,422.25,319.22
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,479.11,363.07
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,532.03,402.79
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,585.33,441.64
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,635.41,477.0
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,684.98,511.05
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,728.68,538.7
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,770.79,563.69
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,809.61,586.8
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,846.64,608.32
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,876.81,625.0
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,904.23,639.68
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,928.52,653.53
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,950.12,665.57
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,963.69,671.45
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,973.99,675.34
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,981.68,679.81
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,986.39,682.54
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,984.58,679.95
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,979.8,675.68
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,970.13,670.64
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,957.55,663.86
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,939.25,653.54
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,918.28,641.56
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,894.95,628.05
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,866.47,611.18
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,830.97,589.86
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,794.0,567.35
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,753.82,542.45
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,712.52,516.09
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,666.06,484.93
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,619.17,452.81
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,568.21,417.73
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,517.99,382.26
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,462.08,341.07
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,409.55,301.41
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,354.54,259.57
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,303.04,219.54
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,248.16,176.7
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,198.91,138.05
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,149.85,100.73
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,108.34,70.3
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,68.36,42.69
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,39.13,23.21
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,19.44,0.17
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.37,15.47
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.86,28.79
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,64.35,46.41
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,86.72,64.51
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,110.16,83.08
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,134.5,102.13
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,175.02,133.08
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,218.96,166.32
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,293.38,222.76
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,379.93,287.81
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,415.56,312.79
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,449.31,335.69
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,559.05,418.1
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,688.21,511.74
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,734.37,540.45
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,779.47,568.4
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,753.19,545.65
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,704.36,505.08
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,811.89,582.09
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,918.87,649.96
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,943.48,664.15
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,965.15,677.09
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,977.98,683.12
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,987.23,687.03
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,995.26,692.08
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,1000.12,695.27
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,999.85,694.29
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,996.45,691.49
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,987.45,686.44
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,975.32,679.55
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,957.2,667.87
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,940.52,657.17
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,914.39,643.2
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,885.63,627.44
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,852.73,607.53
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,817.47,585.9
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,776.72,560.24
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,734.4,533.28
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,687.23,502.44
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,639.27,469.29
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,587.23,433.4
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,535.4,396.6
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,480.09,356.13
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,426.18,315.51
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,369.13,271.29
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,314.94,228.12
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,258.46,182.67
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,206.89,140.73
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,153.87,98.86
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,109.03,65.11
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,66.1,36.57
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,33.88,18.16
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.2,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,28.6,17.14
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,63.23,36.03
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,101.86,61.38
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,151.89,98.78
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,201.46,139.4
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,257.16,185.66
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,311.79,230.69
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,370.97,278.24
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,426.26,322.29
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,483.45,366.39
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,538.15,406.64
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,593.02,445.64
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,643.58,481.08
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,693.59,515.05
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,739.8,544.35
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,784.76,572.39
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,822.18,594.8
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,859.54,616.93
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,892.39,636.14
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,922.68,653.6
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,946.95,668.51
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,968.25,681.6
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,985.93,691.04
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,1000.52,698.59
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,1007.91,703.19
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,1011.99,705.87
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,1011.27,704.52
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,1007.25,701.23
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,997.93,695.64
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,985.34,688.12
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,967.08,677.66
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,945.74,665.27
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,815.57,579.5
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,685.52,485.39
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,766.3,549.12
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,821.46,589.43
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,707.68,512.58
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,600.58,435.01
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,635.13,464.92
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,644.64,475.88
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,592.97,439.69
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,541.22,402.66
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,485.76,361.04
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,430.68,318.61
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,373.28,273.89
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,318.38,229.86
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,260.86,183.26
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,208.06,139.97
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,155.11,97.72
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,109.37,63.08
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,64.23,33.43
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,30.96,15.6
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,26.67,15.42
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,59.83,33.46
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,97.78,58.33
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,146.52,94.67
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,195.09,134.21
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,249.79,179.35
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,262.28,195.71
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,251.52,190.48
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,348.77,264.5
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,473.02,358.48
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,441.48,333.21
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,377.22,281.72
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,517.36,388.56
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,681.06,507.39
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,659.23,485.0
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,614.14,446.63
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,726.15,528.65
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,843.74,606.52
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,875.79,624.3
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,905.28,640.92
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,799.87,568.19
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,665.38,469.19
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,732.98,515.48
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,797.18,557.5
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,791.54,552.46
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,784.21,546.87
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,682.89,478.55
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,580.46,408.2
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,788.89,559.99
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,967.25,677.79
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,950.93,666.88
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,931.53,655.62
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,742.72,530.12
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,554.72,394.28
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,696.71,502.31
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,808.53,582.1
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,601.12,437.53
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,408.63,295.4
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,538.65,396.18
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,631.51,466.26
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,579.98,429.99
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,528.65,393.52
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,473.85,352.71
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,420.56,311.9
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,332.5,245.48
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,261.8,192.27
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,217.2,157.24
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,175.27,123.83
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,132.97,90.6
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,95.04,61.53
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,60.51,36.87
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,32.36,17.83
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,15.65,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.54,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.79,13.78
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,57.57,29.7
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,96.88,54.82
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.72,91.85
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,196.47,132.58
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,251.86,178.41
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,306.05,223.19
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,365.12,270.64
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,420.3,314.07
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,477.1,357.24
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,530.93,396.34
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,585.09,434.31
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,635.4,469.58
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,685.06,502.34
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,730.53,531.49
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,774.58,559.4
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,814.06,583.7
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,851.4,606.44
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,884.62,626.71
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,915.18,645.21
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,940.06,661.09
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,961.89,675.13
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,978.68,684.65
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,992.11,692.15
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,1000.16,697.81
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,1004.84,701.49
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,894.02,628.58
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,769.48,537.21
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,883.8,623.21
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,978.9,685.94
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,868.69,614.11
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,752.92,530.1
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,832.91,594.36
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,887.89,634.25
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,853.75,612.57
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,817.31,589.74
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,706.67,515.24
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,602.57,439.0
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,548.61,401.75
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,496.81,365.26
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,462.49,342.19
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,426.67,317.34
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,403.41,300.72
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,375.18,279.26
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,315.97,234.27
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,261.4,192.31
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,216.33,156.68
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,173.45,122.28
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,132.04,89.42
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,94.46,60.38
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,59.29,35.51
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,30.8,16.64
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,13.59,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.98,13.83
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,57.85,31.8
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,95.82,56.07
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,145.59,92.69
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,195.17,133.03
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,250.87,178.93
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,305.04,223.65
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,363.74,270.95
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,419.08,314.73
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,476.94,358.95
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,530.48,397.91
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,584.72,435.97
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,549.35,406.24
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,482.26,352.76
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,621.13,456.36
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,775.16,562.46
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,720.97,520.39
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,639.35,456.68
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,775.19,556.07
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,914.62,647.01
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,806.93,572.99
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,669.57,472.02
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,832.12,589.8
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,984.62,688.58
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,928.96,651.42
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,859.04,599.55
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,933.03,655.68
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,994.25,695.45
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,985.13,689.77
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,972.82,682.67
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,954.95,670.72
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,934.1,656.98
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,827.04,587.82
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,717.74,509.9
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,688.16,491.61
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,657.63,472.04
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,698.62,506.21
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,720.69,526.37
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,665.35,487.36
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,612.7,449.89
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,545.12,402.44
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,483.42,358.2
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,443.26,328.78
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,399.83,295.77
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,346.97,255.1
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,295.85,214.69
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,242.95,172.71
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,195.67,134.98
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,147.78,97.12
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,105.36,64.85
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,64.1,37.03
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,34.2,18.81
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
