Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.34,11.63
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,57.36,29.46
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,97.19,54.76
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,147.83,92.46
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,198.45,133.92
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,254.85,180.59
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,310.1,226.18
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,370.03,274.08
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,426.02,317.98
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,483.68,361.35
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,538.01,399.72
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,592.74,436.45
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,642.74,470.33
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,692.4,501.87
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,738.45,529.97
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,782.97,556.66
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,823.17,582.26
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,861.2,606.4
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,893.75,625.73
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,923.56,643.27
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,949.0,658.58
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,971.39,672.06
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,987.7,681.34
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1000.67,688.64
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,1009.27,694.39
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,1014.47,698.2
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,1014.29,697.36
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,1010.73,694.58
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,1001.79,689.7
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,989.49,682.87
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,972.34,673.46
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,951.89,662.0
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,926.53,647.15
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,898.26,630.43
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,864.4,610.06
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,828.03,587.92
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,787.92,564.12
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,745.91,538.72
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,574.79,418.73
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,423.87,306.89
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,503.03,369.9
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,546.77,404.35
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,490.77,362.26
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,435.6,320.01
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,377.92,275.23
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,322.48,230.82
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,263.38,182.94
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,209.4,138.48
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,154.75,94.94
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,107.05,58.88
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,61.3,29.32
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,26.77,12.24
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.39,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,20.76,10.26
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,55.76,27.42
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,96.39,53.13
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,146.99,90.73
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,197.7,132.1
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,254.07,178.49
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,310.42,224.59
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,369.35,271.29
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,424.9,314.91
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,482.0,358.19
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,536.78,398.59
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,591.73,437.87
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,642.57,473.14
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,692.67,505.68
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,738.51,534.27
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,782.84,561.5
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,822.94,585.33
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,860.85,607.49
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,893.63,626.19
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,923.69,643.08
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,948.98,658.3
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,971.17,671.65
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,986.81,679.63
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,998.95,685.55
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,1008.09,691.2
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1013.83,694.91
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,1013.66,693.67
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,1010.08,690.52
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1001.1,685.66
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,988.73,678.85
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,971.59,669.17
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,951.23,657.56
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,924.91,641.94
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,895.69,624.5
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,860.46,603.46
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,823.21,580.98
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,782.81,557.17
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,740.59,531.82
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,693.75,501.91
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,646.7,470.69
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,594.98,435.44
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,543.07,398.96
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,487.06,357.6
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,432.13,315.86
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,373.33,270.66
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,317.7,226.53
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,259.72,179.98
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,206.3,136.51
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,152.42,94.05
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,105.73,59.11
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,61.13,30.43
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,27.65,13.17
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.42,11.36
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,54.82,28.84
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,94.51,54.39
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,143.88,90.86
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,193.33,131.07
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,248.81,176.8
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,302.99,221.09
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,361.55,267.59
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,417.11,311.28
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,475.13,355.31
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,529.31,394.42
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,584.48,432.77
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,635.54,468.0
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,686.1,501.32
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,731.15,529.17
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,776.18,556.61
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,816.33,581.68
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,854.4,605.27
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,888.17,625.42
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,919.45,643.91
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,944.81,658.27
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,967.15,670.76
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,984.38,680.11
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,998.32,687.51
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1006.93,692.82
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1012.16,696.2
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,1011.99,696.77
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,1008.42,695.37
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,999.47,690.41
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,987.15,683.5
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,969.57,671.96
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,948.78,658.53
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,923.05,643.15
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,894.44,625.95
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,858.87,604.26
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,821.35,581.21
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,780.23,556.79
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,737.33,530.85
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,691.6,501.7
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,643.33,469.5
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,591.31,433.84
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,539.21,397.04
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,483.42,355.68
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,428.68,313.94
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,370.12,268.84
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,314.8,224.87
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,257.36,178.64
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,204.5,135.54
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,150.63,93.11
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,104.02,58.27
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,59.68,29.71
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,26.46,14.61
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.46,11.19
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,54.25,29.08
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,92.9,54.0
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,142.51,90.8
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,191.43,130.6
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,246.63,176.25
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,301.14,221.0
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,360.4,268.38
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,415.59,312.07
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,473.34,356.19
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,527.88,395.77
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,583.52,434.62
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,634.16,469.39
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,684.25,502.17
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,729.27,529.86
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,774.28,557.07
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,814.3,580.58
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,852.23,602.46
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,885.11,621.26
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,915.4,638.33
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,940.59,653.51
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,962.78,666.89
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,978.48,675.38
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,990.81,681.91
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,999.28,686.74
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,1004.42,689.69
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,1003.23,687.9
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,998.74,684.24
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,989.96,679.14
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,977.9,672.15
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,959.71,661.88
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,938.46,649.78
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,912.83,634.6
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,884.44,617.68
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,847.68,595.4
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,812.03,573.71
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,770.87,549.42
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,728.09,523.7
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,680.4,493.19
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,632.16,460.24
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,580.52,425.12
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,528.65,388.77
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,472.06,347.22
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,417.4,305.93
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,360.78,262.68
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,307.06,220.4
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,249.96,174.73
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,197.59,132.6
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,145.83,92.33
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,101.55,59.57
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,59.23,32.01
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,28.1,15.63
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.36,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.9,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,26.23,13.63
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,48.76,31.47
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,79.67,54.95
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,115.22,82.49
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,151.04,109.99
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,193.51,143.37
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,243.38,182.48
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,299.46,226.06
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,363.31,275.15
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,432.08,326.89
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,483.14,364.09
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,536.84,402.25
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,585.54,435.32
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,636.18,468.62
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,683.76,499.36
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,732.51,529.95
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,772.03,554.5
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,810.21,577.55
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,847.46,598.2
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,881.36,616.44
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,906.09,631.25
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,928.26,644.53
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,951.8,658.64
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,972.9,671.21
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,981.06,675.39
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,986.05,677.83
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,987.82,678.87
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,980.74,674.56
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,972.31,670.5
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,965.94,667.78
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,948.97,658.5
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,928.95,647.38
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,902.84,632.39
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,874.11,615.66
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,835.3,592.53
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,795.44,568.43
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,754.98,544.48
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,713.92,519.68
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,663.95,485.75
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,614.5,451.48
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,503.95,371.85
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,409.99,302.75
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,292.22,216.69
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,187.45,138.54
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,103.4,75.03
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,20.27,10.4
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.88,7.79
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,13.5,5.14
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.6,2.84
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.71,0.5
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.82,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.93,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.98,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,25.83,13.19
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,51.95,32.37
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,87.87,58.13
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,131.4,91.05
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,146.66,107.62
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,152.05,115.13
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,142.36,108.28
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,127.32,96.41
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,166.93,127.14
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,208.04,158.57
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,360.87,277.01
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,538.82,409.75
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,588.42,444.96
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,637.09,479.51
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,682.66,510.64
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,728.36,541.26
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,608.94,451.24
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,458.15,336.52
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,662.1,488.77
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,871.4,633.18
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,896.53,647.25
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,919.26,661.25
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,939.55,672.34
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,953.96,679.69
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,962.18,684.57
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,967.43,687.72
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,967.74,687.86
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,965.05,686.24
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,956.37,680.96
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,944.77,673.94
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,928.24,664.25
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,908.83,652.76
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,842.11,609.39
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,776.09,562.75
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,768.62,560.09
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,756.8,553.99
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,582.48,429.93
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,421.32,311.31
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,531.27,397.86
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,615.42,461.78
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,562.2,423.82
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,508.86,385.54
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,405.69,307.71
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,320.07,242.49
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,278.35,210.8
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,237.42,178.78
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,221.07,162.22
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,192.27,133.59
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,141.3,92.91
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,97.92,60.01
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,56.85,32.12
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.95,14.31
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.93,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,21.19,9.61
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,38.07,24.77
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,61.94,44.22
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,87.07,64.43
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,113.99,85.62
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,143.15,108.43
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,135.39,102.75
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,123.49,93.26
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,118.86,89.11
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.13,84.91
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,224.34,169.71
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,339.49,254.86
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,371.17,277.05
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,403.05,299.5
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,451.06,332.9
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,497.65,364.67
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,564.25,411.82
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,638.08,463.0
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,661.37,477.25
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,683.59,491.02
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,740.34,530.91
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,798.69,571.2
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,854.62,608.63
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,906.09,642.98
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,925.02,658.17
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,942.0,672.42
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,942.79,672.65
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,940.89,671.31
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,931.35,665.63
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,919.23,658.38
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,902.59,648.34
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,883.49,636.7
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,857.99,621.63
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,830.51,605.12
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,803.0,588.04
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,772.39,568.65
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,732.22,541.43
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,691.1,513.25
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,645.28,481.34
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,599.28,448.78
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,546.88,411.59
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,496.97,375.34
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,444.09,335.4
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,393.02,296.0
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,337.93,253.09
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,286.67,212.42
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,233.69,169.85
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,185.44,130.99
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,136.99,93.69
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,96.28,63.51
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,58.06,36.43
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,29.76,16.9
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,23.72,10.96
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,52.02,30.35
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,83.66,54.21
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,115.78,80.45
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,154.68,111.64
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,198.26,147.06
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,221.97,168.36
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,237.49,181.67
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,253.77,194.14
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,264.97,201.95
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,403.9,309.64
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,569.89,434.35
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,555.78,419.63
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,517.95,387.32
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,632.57,473.53
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,762.83,564.56
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,803.14,588.26
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,841.57,610.96
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,871.57,628.19
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,902.28,645.77
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,927.67,661.53
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,950.19,675.51
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,967.73,686.4
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,982.21,695.46
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,991.02,701.07
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,996.58,704.78
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,912.01,648.5
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,811.97,574.82
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,786.32,558.11
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,759.84,540.24
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,788.73,562.85
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,817.64,584.94
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,764.89,550.26
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,717.17,518.79
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,731.56,532.36
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,736.17,538.85
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,693.64,511.39
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,650.07,482.94
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,571.84,426.57
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,498.22,372.77
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,442.57,333.1
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,387.83,293.32
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,345.88,262.17
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,304.66,230.96
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,265.27,200.87
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,226.44,170.5
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,186.99,139.17
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,149.32,108.85
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,113.1,79.94
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,80.04,53.96
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,50.25,31.74
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,25.73,13.59
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.93,10.07
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,49.91,28.36
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,86.47,52.64
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,132.99,87.2
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,180.24,125.51
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,234.35,170.36
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,249.15,188.08
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,244.6,187.45
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,315.1,242.16
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,398.2,306.03
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,366.28,280.49
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,315.46,239.45
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,427.8,324.49
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,553.28,415.82
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,565.52,421.2
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,572.79,423.38
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,487.36,360.11
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,393.16,289.5
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,443.07,324.8
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,493.87,359.47
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,610.42,441.78
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,730.63,523.07
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,779.98,554.65
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,829.67,586.25
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,850.46,597.64
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,865.49,605.54
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,807.82,564.27
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,752.86,525.12
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,873.12,611.94
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,973.44,675.27
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,957.6,663.53
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,938.47,651.22
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,913.12,637.78
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,884.97,622.43
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,847.28,600.81
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,805.72,576.37
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,764.62,551.79
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,722.05,525.74
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,676.96,496.84
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,630.49,465.63
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,577.98,428.89
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,525.58,391.2
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,470.73,350.66
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,416.72,309.46
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,359.3,264.64
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,304.85,220.99
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,248.34,175.23
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,196.31,132.61
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,143.14,90.86
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,97.12,56.51
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,54.31,28.6
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.81,11.15
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,22.91,9.55
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,50.15,28.2
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,86.85,51.82
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,135.12,87.08
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,184.25,126.75
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,239.37,172.15
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,293.43,216.99
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,352.78,265.3
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,408.24,309.6
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,465.95,354.18
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,520.69,395.23
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,576.95,436.03
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,628.08,471.82
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,678.86,506.27
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,725.97,535.76
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,772.15,564.0
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,810.44,588.0
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,848.88,611.94
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,882.95,631.56
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,914.69,649.52
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,940.25,663.84
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,962.83,676.29
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,983.13,687.34
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,1000.43,696.56
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,1008.62,702.1
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,1013.37,705.7
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,1013.66,706.66
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,1010.5,705.59
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1001.39,700.55
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,988.87,693.5
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,970.55,681.82
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,949.01,668.17
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,922.98,652.74
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,894.03,635.41
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,859.73,614.51
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,823.02,591.9
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,781.92,567.33
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,738.95,541.11
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,691.12,510.05
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,642.28,477.21
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,590.42,440.82
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,537.52,402.6
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,480.8,359.73
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,425.38,316.61
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,365.63,269.48
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,309.18,223.63
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,250.87,175.81
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,197.47,131.55
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,143.14,88.36
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,96.68,53.61
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,52.71,25.71
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.24,9.57
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
