Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.46,6.78
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,48.26,25.2
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,85.97,48.26
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,136.48,84.77
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,187.14,126.42
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,244.22,174.33
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,299.79,221.29
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,361.11,272.01
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,417.71,318.07
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,476.11,364.03
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,530.71,405.81
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,585.6,446.5
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,636.05,482.71
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,686.34,516.65
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,733.18,546.92
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,778.64,575.81
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,818.74,601.7
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,856.66,625.94
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,890.79,646.42
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,922.28,665.02
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,947.64,679.29
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,969.89,691.51
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,987.85,701.26
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,1002.52,708.96
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,1010.81,714.16
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1015.61,717.31
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,1014.89,715.6
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,1010.68,711.83
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,930.56,661.0
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,841.57,595.72
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,904.75,646.27
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,948.86,675.51
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,923.14,659.23
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,894.47,641.45
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,855.92,617.09
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,815.84,591.59
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,775.12,566.63
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,734.38,541.3
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,686.04,509.5
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,637.01,475.51
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,584.46,438.43
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,531.91,400.25
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,474.45,356.52
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,418.98,313.13
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,360.7,267.01
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,305.31,221.97
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,247.07,174.36
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,194.27,130.86
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,140.9,88.69
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,95.09,54.57
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,51.91,26.85
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.79,9.58
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.31,7.45
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,50.96,31.26
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,85.22,52.93
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,135.31,88.57
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,184.08,127.92
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,240.13,174.17
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,296.19,220.17
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,358.51,270.56
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,415.61,316.72
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,475.04,363.32
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,531.74,405.82
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,589.48,447.7
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,641.48,484.85
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,693.06,520.43
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,741.14,551.34
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,786.04,579.57
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,827.47,605.07
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,866.81,628.85
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,901.41,649.23
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,933.48,667.8
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,959.56,683.77
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,982.58,697.82
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,1000.43,707.41
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,1015.0,714.98
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,1023.7,720.14
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,1028.94,723.27
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,1028.71,721.58
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,1024.99,717.85
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,1015.8,712.31
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1003.18,704.73
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,985.19,693.86
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,963.93,680.99
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,937.17,664.63
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,907.46,646.37
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,872.66,624.74
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,835.34,601.35
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,792.99,574.27
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,748.83,545.76
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,701.0,514.62
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,652.94,482.17
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,598.92,444.45
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,544.82,405.55
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,487.05,362.1
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,430.37,318.22
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,370.88,271.97
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,313.22,225.73
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,253.55,176.84
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,198.85,131.6
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,143.41,87.79
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,96.21,52.82
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,51.14,24.75
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,20.2,8.05
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.05,4.3
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,48.49,26.71
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,85.23,49.26
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,136.57,85.99
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,186.96,127.07
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,244.13,174.69
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,300.38,221.34
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,362.52,271.75
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,419.62,317.76
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,477.83,363.11
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,533.95,405.6
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,591.08,447.45
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,642.57,483.82
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,694.02,518.03
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,740.52,547.22
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,785.66,574.98
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,826.98,599.7
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,866.12,622.61
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,900.0,642.11
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,931.21,659.74
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,956.77,673.66
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,979.18,685.57
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,996.35,694.57
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,1010.11,701.54
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,1017.9,706.38
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,1022.17,709.2
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,1022.42,709.67
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1019.14,708.1
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,1009.36,702.62
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,996.12,695.1
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,978.01,683.5
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,956.6,669.89
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,929.71,655.3
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,899.88,638.74
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,864.97,617.42
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,827.55,594.31
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,786.35,568.28
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,743.23,540.75
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,695.29,509.77
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,646.17,477.07
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,593.73,440.46
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,540.18,401.96
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,482.8,359.52
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,426.44,316.39
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,367.42,269.74
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,310.96,223.78
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,250.85,174.46
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,196.35,129.23
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,141.04,85.3
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,93.72,50.19
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,48.73,22.44
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,18.76,6.54
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.22,2.06
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,45.89,22.57
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,84.5,46.05
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,135.55,83.03
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,186.63,124.73
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,244.25,172.77
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,301.06,219.98
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,363.12,270.1
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,420.31,315.83
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,479.35,361.4
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,534.47,402.61
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,590.07,442.79
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,641.87,478.79
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,693.58,512.41
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,740.72,541.69
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,786.37,569.48
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,826.87,593.45
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,865.15,615.68
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,899.15,635.28
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,930.44,653.04
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,956.01,668.52
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,978.43,682.09
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,996.13,691.39
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1010.4,698.64
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1018.67,703.77
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1023.42,706.91
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1023.14,706.02
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1019.33,703.1
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,1010.01,698.0
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,997.21,690.87
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,979.04,680.82
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,957.57,668.73
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,930.55,652.82
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,900.57,634.99
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,865.91,614.06
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,828.9,591.45
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,786.84,566.49
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,742.91,539.88
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,694.92,509.12
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,645.73,476.45
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,593.11,439.85
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,539.38,401.33
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,482.4,358.44
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,426.4,315.01
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,367.0,268.36
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,309.36,221.75
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,250.23,173.34
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,195.9,128.4
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,140.23,84.41
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,92.64,49.3
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,48.13,22.04
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,18.92,6.0
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.08,0.9
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,45.07,21.32
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,84.55,45.17
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,136.03,82.51
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,187.7,124.91
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,245.79,173.64
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,303.02,221.6
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,363.34,270.84
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,420.21,316.68
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,478.8,362.29
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,534.31,404.11
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,589.54,444.36
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,641.34,480.9
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,692.43,514.56
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,739.42,544.14
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,784.71,572.08
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,825.62,596.69
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,864.34,619.55
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,896.94,638.48
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,926.55,655.4
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,952.37,671.23
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,975.08,685.13
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,992.15,694.44
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,1005.79,701.7
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,1013.96,706.78
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,1018.66,709.85
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,1016.86,707.84
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,1011.6,703.82
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,920.41,646.33
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,816.03,571.97
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,893.0,630.75
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,946.47,666.27
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,919.7,649.47
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,890.08,631.35
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,855.7,610.28
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,819.01,587.56
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,777.11,562.18
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,735.35,536.55
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,687.99,505.64
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,639.43,472.3
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,585.78,434.69
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,532.17,396.02
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,476.1,353.85
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,420.72,310.94
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,360.87,264.01
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,304.42,218.4
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,246.57,171.01
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,192.93,126.59
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,137.71,83.11
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,90.73,48.61
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,46.86,21.59
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.1,4.77
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,13.62,0.47
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,45.06,21.7
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,84.42,45.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,135.36,82.96
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,187.05,125.06
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,245.5,173.72
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,302.11,221.31
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,362.87,271.15
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,420.9,317.61
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,480.19,363.42
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,536.4,405.4
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,593.17,446.29
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,645.69,482.8
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,696.27,515.91
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,743.28,544.86
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,788.8,572.25
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,829.68,597.65
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,868.35,621.4
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,901.85,640.35
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,932.59,657.4
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,958.01,672.83
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,980.29,686.37
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,995.98,694.48
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,1008.14,700.51
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,1016.25,705.61
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,1020.89,708.73
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,1019.06,706.99
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,1013.77,703.25
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,909.36,637.43
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,792.59,555.01
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,882.9,623.59
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,949.23,667.92
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,921.84,652.38
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,891.63,635.61
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,853.3,612.09
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,816.37,589.32
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,773.53,562.37
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,729.11,534.03
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,680.13,502.08
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,630.47,467.55
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,576.91,430.28
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,523.4,391.87
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,466.41,348.94
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,410.92,305.92
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,352.18,259.8
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,296.68,214.99
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,239.01,167.95
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,186.28,124.58
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,132.93,82.68
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,87.69,49.52
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,46.03,23.08
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.77,4.22
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.73,0.11
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,43.02,21.94
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,79.91,45.18
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,128.81,80.74
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,178.23,120.57
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,234.85,167.27
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,289.29,212.76
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,348.54,261.26
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,404.73,306.32
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,463.22,351.67
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,518.93,393.67
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,575.36,434.87
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,627.33,471.43
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,678.92,506.3
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,726.05,535.0
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,769.78,560.81
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,810.16,585.08
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,848.49,607.69
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,881.88,626.85
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,912.66,644.18
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,938.74,659.78
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,961.82,673.52
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,979.33,682.78
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,993.58,690.09
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,1001.51,694.64
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,1006.05,697.27
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,1005.69,695.93
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,1001.93,692.65
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,992.32,686.96
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,979.39,679.36
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,960.8,668.69
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,939.13,656.14
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,912.08,639.58
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,882.27,621.3
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,846.96,599.73
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,812.28,578.47
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,770.15,553.06
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,726.39,526.26
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,677.87,494.99
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,628.56,461.12
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,575.75,424.6
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,522.85,386.93
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,465.37,344.16
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,409.39,301.28
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,350.65,255.68
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,295.14,211.33
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,236.8,164.33
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,183.86,121.35
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,130.36,79.98
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,85.17,47.35
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,43.79,21.63
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.0,2.67
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,42.98,22.86
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,78.9,45.41
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,128.47,80.98
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,177.83,120.66
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,234.53,167.34
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,289.78,212.87
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,350.64,261.94
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,407.05,306.99
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,465.75,352.28
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,521.7,393.42
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,578.48,433.62
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,630.23,469.37
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,681.58,503.23
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,729.19,532.48
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,773.48,558.87
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,814.13,582.65
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,852.72,604.72
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,886.68,623.5
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,918.07,640.44
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,943.88,655.98
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,966.66,669.71
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,984.29,678.92
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,998.65,686.21
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,1007.17,691.49
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,1012.25,694.84
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,1011.86,693.96
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,1008.0,691.11
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,998.2,685.79
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,985.01,678.51
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,966.52,668.39
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,944.8,656.29
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,918.16,640.43
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,888.65,622.76
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,851.41,600.36
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,812.31,576.6
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,770.08,551.46
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,728.12,526.13
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,679.59,494.9
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,630.25,461.23
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,576.87,424.5
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,523.63,386.7
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,465.54,343.47
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,409.24,300.32
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,350.35,254.59
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,294.57,209.98
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,235.97,162.84
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,183.0,119.91
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,129.18,78.21
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,84.3,45.93
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,42.31,20.19
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,17.23,0.84
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,17.67,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,43.23,24.31
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,77.38,46.51
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,124.64,80.49
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,172.46,118.5
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,227.79,163.54
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,283.36,208.68
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,344.11,257.11
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,399.68,301.2
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,457.87,345.9
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,513.62,386.69
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,570.97,427.13
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,621.94,462.52
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,672.72,496.72
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,719.72,526.67
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,765.69,554.9
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,806.61,579.34
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,845.66,602.25
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,879.85,621.76
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,911.6,639.55
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,932.32,652.01
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,954.33,665.43
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,972.78,675.25
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,988.19,683.25
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,996.93,688.27
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,1002.34,691.42
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,1000.9,689.42
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,996.14,685.56
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,986.59,679.95
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,973.79,672.48
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,953.99,660.75
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,931.26,647.3
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,908.43,635.15
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,878.35,618.33
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,842.1,596.18
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,803.92,572.65
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,761.4,546.07
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,717.4,518.24
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,668.42,486.21
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,619.28,452.56
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,565.67,415.59
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,512.5,377.86
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,455.23,336.1
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,399.91,294.46
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,341.26,249.1
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,286.21,205.37
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,228.92,159.2
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,176.39,116.83
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,124.25,76.96
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,81.29,46.33
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,41.41,21.04
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.83,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,41.14,21.18
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,77.45,43.95
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,127.21,79.58
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,176.2,118.82
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,232.61,165.14
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,288.28,211.3
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,349.52,261.1
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,406.22,306.48
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,465.28,352.18
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,521.67,393.72
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,579.06,434.45
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,631.06,470.78
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,682.65,505.25
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,728.88,533.97
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,775.55,562.46
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,816.47,586.63
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,855.29,609.07
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,889.84,628.77
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,921.84,646.69
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,947.84,662.45
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,970.78,676.36
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,989.39,686.6
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1004.79,694.91
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,1013.9,700.91
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,1019.5,704.9
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,1019.03,703.79
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1015.0,700.63
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,887.95,619.76
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,749.53,521.42
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,733.3,512.41
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,715.95,501.93
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,819.87,580.53
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,894.93,631.81
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,782.28,558.13
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,670.13,477.7
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,717.24,517.79
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,735.24,534.25
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,686.85,502.66
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,637.4,469.46
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,584.08,432.19
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,529.7,393.04
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,471.47,349.18
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,414.52,304.99
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,354.75,258.02
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,297.09,211.38
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,237.31,162.66
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,183.05,118.16
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,127.83,75.06
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,81.51,41.85
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,38.82,16.74
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
