Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.87,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,40.88,21.14
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,77.24,44.35
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,125.6,79.22
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,175.57,119.26
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,232.21,165.77
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,287.05,211.36
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,347.48,260.72
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,403.9,306.06
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,462.71,351.81
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,518.29,393.13
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,575.21,434.01
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,627.25,470.66
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,678.95,505.9
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,726.11,535.59
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,772.14,563.97
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,810.51,586.76
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,849.2,609.46
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,882.74,628.78
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,913.76,646.33
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,939.29,660.27
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,961.82,672.3
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,979.72,681.43
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,994.39,688.6
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,1002.24,693.47
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,1006.68,696.4
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,1006.18,695.31
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,1002.25,692.23
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,992.42,686.74
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,979.22,679.28
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,960.77,668.62
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,939.12,656.01
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,912.1,639.73
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,882.24,621.64
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,847.49,600.58
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,810.36,577.83
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,767.79,552.23
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,725.45,526.43
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,676.77,495.0
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,627.18,461.08
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,548.22,404.61
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,476.67,352.47
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,418.42,309.31
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,363.6,267.75
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,311.48,227.73
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,260.59,187.51
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,209.29,146.19
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,161.72,107.71
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,113.97,70.89
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,73.02,41.14
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,37.98,19.64
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.37,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,15.83,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,31.57,18.28
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,55.2,37.07
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,82.72,58.51
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,112.61,82.37
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,145.06,108.17
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,226.06,167.62
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,333.85,249.24
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,377.44,284.14
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,417.26,314.58
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,460.51,345.5
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,501.13,373.22
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,584.25,434.31
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,678.47,501.05
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,723.92,528.76
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,769.57,556.29
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,810.23,580.25
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,848.8,602.49
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,882.02,620.99
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,912.52,637.57
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,882.95,617.85
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,833.42,579.5
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,914.17,636.68
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,986.71,680.08
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,994.92,685.06
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,999.77,688.6
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,970.08,669.51
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,927.09,635.9
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,956.49,663.06
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,969.71,673.66
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,948.86,661.55
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,929.86,650.84
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,902.37,634.43
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,872.2,616.29
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,836.31,594.33
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,798.43,570.93
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,755.86,545.15
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,711.84,518.02
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,627.65,458.6
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,550.57,402.74
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,535.97,395.05
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,508.02,376.43
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,451.56,333.99
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,396.32,291.39
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,337.43,245.53
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,282.09,201.27
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,224.76,154.82
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,173.01,112.85
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,119.4,71.94
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,76.02,41.37
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,36.68,17.16
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,39.84,21.57
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,74.07,44.06
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,121.38,77.94
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,168.93,115.53
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,224.27,160.43
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,279.45,205.28
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,339.65,253.35
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,395.2,297.49
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,453.5,342.38
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,476.52,357.95
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,487.13,362.85
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,571.96,425.11
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,668.03,493.36
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,714.51,521.21
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,759.89,547.19
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,755.65,538.98
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,734.84,518.01
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,817.73,574.23
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,903.14,624.96
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,928.97,639.0
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,951.95,651.76
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,962.4,655.54
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,968.91,657.11
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,977.13,662.28
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,982.22,665.67
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,923.54,628.6
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,858.45,583.63
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,909.26,621.45
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,950.41,648.79
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,930.4,637.14
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,910.85,626.31
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,772.39,535.38
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,635.92,441.16
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,716.34,501.23
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,773.54,543.75
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,659.58,466.29
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,556.21,394.91
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,582.57,417.29
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,591.86,426.5
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,538.71,390.2
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,485.03,352.94
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,429.19,312.39
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,375.85,272.69
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,318.89,229.99
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,266.16,189.54
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,211.01,146.72
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,161.5,108.31
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,112.52,72.12
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,72.11,43.67
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,37.32,19.84
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.42,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,15.66,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,33.58,18.91
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,67.79,43.86
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,112.04,76.63
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,145.71,104.12
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,182.25,134.26
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,217.27,163.5
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,248.49,188.61
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,269.23,205.01
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,285.26,216.86
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,365.71,276.87
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,459.58,344.7
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,479.67,356.94
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,494.75,365.61
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,519.66,381.65
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,546.65,398.65
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,533.82,387.64
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,516.78,373.96
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,599.36,431.14
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,690.86,491.67
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,688.63,488.3
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,678.45,480.8
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,706.05,498.58
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,739.16,519.3
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,685.72,482.67
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,636.67,449.15
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,692.14,488.31
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,752.46,529.04
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,705.31,497.19
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,664.02,469.74
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,654.14,464.16
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,643.32,457.71
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,572.7,410.75
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,498.86,360.93
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,472.81,343.93
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,446.76,326.45
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,472.35,347.26
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,489.01,361.34
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,431.25,320.29
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,376.29,281.07
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,226.08,170.36
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,85.14,61.88
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,93.37,68.82
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,101.58,75.55
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,87.5,64.8
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,73.46,53.91
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,60.41,43.51
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,47.34,32.91
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,34.76,22.58
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,22.19,12.14
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,13.02,4.07
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.75,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,13.5,4.59
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,27.03,16.12
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,40.57,27.47
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,55.54,39.91
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,70.5,52.16
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,42.01,28.76
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,13.51,5.38
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,138.25,105.89
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,269.15,208.79
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,247.64,190.87
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,219.42,167.56
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,350.35,269.83
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,486.76,373.64
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,463.92,354.01
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,430.32,326.43
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,337.11,255.49
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,237.68,178.85
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,169.81,126.77
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,101.9,74.08
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,173.13,129.13
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,245.0,183.67
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,276.37,206.96
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,307.81,230.18
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,243.62,181.92
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,179.59,133.45
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,382.31,286.5
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,583.42,430.8
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,563.69,415.55
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,543.71,401.1
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,571.47,421.52
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,591.54,436.23
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,425.12,316.63
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,264.5,197.45
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,316.05,236.82
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,362.82,271.72
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,327.73,246.06
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,289.74,218.27
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,197.25,148.68
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,106.55,78.7
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,158.68,120.24
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,209.79,160.6
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,121.95,92.15
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,35.74,23.39
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,30.9,19.64
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,26.06,15.79
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,21.22,11.85
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,16.39,7.85
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,12.05,4.22
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.71,0.56
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,11.1,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,22.21,11.23
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,40.8,27.48
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,59.53,43.39
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,80.72,61.04
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,102.26,78.7
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,88.6,67.33
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,74.46,55.52
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,70.1,51.78
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.05
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,100.68,75.82
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,135.73,103.13
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,172.45,131.59
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,209.71,160.09
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,218.9,166.66
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,228.11,173.31
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,233.89,177.33
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,239.68,181.37
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,228.81,172.49
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,217.88,163.68
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,201.99,151.45
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,186.03,139.19
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,259.11,194.24
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,332.69,248.24
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,222.89,166.36
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,113.78,83.28
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,137.32,101.69
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,160.86,119.79
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,168.65,125.75
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,176.38,131.71
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,170.84,127.52
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,165.31,123.38
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,185.6,139.08
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,205.79,154.6
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,195.8,147.13
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,185.91,139.81
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,169.35,127.62
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,152.97,115.45
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,184.23,140.18
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,215.05,164.39
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,210.91,161.64
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,206.31,158.6
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,155.23,119.05
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,105.46,79.93
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,90.89,68.7
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,76.35,57.24
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,62.33,45.86
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,48.31,34.28
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,35.24,23.31
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,12.27
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.54,3.5
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,11.8,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,23.18,11.91
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,44.06,30.13
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,65.3,48.05
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,88.39,66.98
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,112.77,86.81
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,111.24,85.6
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,108.31,82.97
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,140.96,108.87
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,174.35,134.96
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,145.13,111.1
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,115.29,86.9
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,264.05,204.01
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,422.81,323.42
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,377.24,286.63
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,330.54,249.53
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,403.19,303.33
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,478.1,356.99
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,551.05,407.99
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,621.21,455.7
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,638.51,466.91
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,661.73,482.34
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,614.79,446.26
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,564.73,408.44
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,586.85,423.87
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,615.26,442.84
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,516.23,374.18
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,423.87,309.15
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,436.05,318.69
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,447.91,327.43
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,252.64,187.22
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,60.1,41.37
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,98.94,71.76
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,137.89,101.78
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,168.77,125.58
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,199.5,149.19
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,234.76,176.61
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,269.53,203.65
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,282.93,214.51
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,291.77,221.99
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,213.39,162.84
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,140.57,106.71
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,122.02,92.56
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,103.53,78.19
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,89.44,67.3
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,75.38,56.24
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,61.36,44.88
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,47.34,33.32
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,34.76,22.78
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,22.19,12.16
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,13.02,3.59
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,14.22
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,24.41
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.74,47.66
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,90.34,68.27
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,116.06,88.56
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,147.5,113.22
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,179.82,138.3
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,271.73,209.7
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,372.95,286.39
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,437.39,334.69
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,510.56,388.72
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,486.26,367.55
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,458.32,343.76
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,575.46,431.1
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,696.7,518.31
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,628.53,464.86
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,546.34,401.91
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,565.31,415.21
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,583.9,427.74
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,627.4,457.59
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,671.07,487.02
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,678.34,491.63
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,684.76,495.92
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,701.6,508.05
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,717.34,519.38
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,666.98,483.75
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,616.71,448.23
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,458.16,336.8
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,303.85,224.39
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,416.13,308.26
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,526.27,387.53
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,566.65,418.49
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,605.85,448.46
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,493.56,368.0
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,389.05,291.6
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,259.34,195.6
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,132.86,98.76
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,139.17,104.37
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,145.46,109.84
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,97.26,72.28
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,49.28,34.22
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,42.5,28.97
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,35.72,23.61
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,28.95,18.11
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,22.19,12.53
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,16.39,7.7
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,10.6,2.81
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.78,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.91,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,9.64,1.48
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,19.29,9.96
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,28.95,18.19
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,40.56,27.94
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,52.17,37.55
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,89.39,67.76
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,126.73,97.39
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,169.96,131.02
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,217.34,167.37
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,287.25,220.8
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,366.01,279.81
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,398.71,303.39
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,431.75,327.11
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,496.88,374.54
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,569.78,426.37
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,576.13,428.73
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,584.14,432.49
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,635.48,467.44
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,693.82,506.01
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,707.49,513.61
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,719.71,520.56
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,721.57,520.51
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,715.62,515.5
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,726.25,522.3
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,742.28,532.42
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,716.25,514.5
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,695.7,500.42
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,611.41,442.0
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,521.34,378.9
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,455.22,333.14
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,389.91,286.88
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,552.91,407.8
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,706.28,515.37
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,726.19,531.33
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,733.95,540.19
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,619.19,459.31
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,515.64,384.74
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,400.0,301.07
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,289.87,218.85
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,410.35,315.24
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,491.1,376.9
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,251.83,194.68
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,46.37,31.94
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,40.08,27.15
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,33.79,22.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,27.5,17.02
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,21.22,11.81
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,15.43,6.95
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.64,2.05
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.3,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,16.71,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,34.01,17.06
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,67.45,40.24
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,114.29,73.97
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,161.33,111.52
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,216.76,157.22
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,171.78,129.3
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,97.69,73.46
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,198.61,153.27
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,307.67,237.93
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,424.4,329.04
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,564.37,436.08
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,616.34,474.33
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,668.24,512.03
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,621.61,471.15
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,543.12,406.65
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,603.7,450.41
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,661.98,491.34
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,683.28,503.82
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,702.96,515.26
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,666.89,487.79
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,632.88,461.76
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,716.1,520.46
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,794.42,573.99
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,730.65,527.52
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,658.19,475.52
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,733.13,529.51
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,799.91,576.39
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,818.26,589.9
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,839.19,605.27
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,647.65,471.58
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,455.47,332.6
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,527.69,387.42
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,589.88,433.38
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,619.23,456.24
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,637.35,471.29
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,676.43,503.66
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,695.17,520.81
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,645.42,485.34
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,595.17,449.3
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,540.5,409.87
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,486.59,369.94
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,429.99,326.39
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,374.94,282.82
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,315.83,235.68
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,260.92,190.73
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,202.69,142.7
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,151.97,100.94
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,99.99,61.26
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,58.92,32.53
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,24.07,7.84
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,7.86,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
