Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,14.95,6.37
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,23.15,13.33
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,32.34,21.04
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,41.52,28.65
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,43.94,30.52
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,46.37,32.32
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,70.1,51.39
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,93.87,70.23
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,102.63,76.76
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,111.41,83.24
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,119.23,89.09
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,127.06,94.93
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,172.07,129.66
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,217.64,164.28
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,221.89,167.09
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,226.16,170.02
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,226.53,169.71
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,226.87,169.41
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,241.91,180.52
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,257.0,191.6
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,270.14,201.18
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,283.24,210.73
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,320.18,237.77
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,357.17,264.49
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,275.52,204.57
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,194.36,144.19
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,190.8,141.71
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,187.2,139.05
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,206.19,153.46
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,225.12,167.75
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,136.25,100.45
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,48.43,32.49
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,124.32,91.79
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,200.53,150.09
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,225.88,169.68
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,250.87,189.12
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,131.64,98.32
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.0
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,147.16,112.4
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,276.14,211.65
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,226.2,172.94
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,179.2,137.0
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,152.47,116.49
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,125.86,95.71
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,99.81,75.17
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,75.0,55.38
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,53.28,37.54
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,31.77,19.57
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,15.93,3.42
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.54,3.35
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,24.61,14.32
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,24.71
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,51.21,36.99
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,65.7,49.07
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,46.36,32.92
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,27.03,16.78
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,60.89,44.55
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,94.85,71.91
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,140.18,107.76
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,186.11,143.31
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,250.18,192.43
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,314.24,240.31
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,339.52,257.95
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,364.94,275.58
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,353.0,265.42
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,340.1,254.71
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,368.55,274.08
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,397.23,292.83
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,455.97,333.26
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,515.53,372.46
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,531.2,380.23
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,546.63,387.86
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,608.15,432.5
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,662.63,471.93
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,671.95,480.83
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,680.34,489.29
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,626.6,453.26
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,566.45,412.53
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,568.23,415.62
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,562.68,413.22
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,447.51,331.79
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,341.13,254.5
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,400.64,300.32
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,457.32,342.9
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,384.27,289.85
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,313.92,238.18
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,311.62,237.63
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,308.04,235.81
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,302.05,232.24
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,295.94,228.26
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,230.85,178.11
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,173.1,133.29
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,146.24,112.59
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,121.35,93.04
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,97.15,73.66
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,74.05,54.96
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,52.79,37.29
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,31.74,19.51
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.93,2.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.41,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,21.71,12.27
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,40.56,27.6
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,123.42,94.05
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,210.75,162.03
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,125.69,94.79
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,38.66,25.33
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,201.71,153.98
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,370.75,281.3
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,424.42,319.6
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,475.99,356.2
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,567.46,423.54
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,670.29,497.1
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,719.94,531.99
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,776.42,571.35
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,692.75,508.86
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,600.67,440.04
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,729.47,533.38
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,860.29,623.76
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,719.98,523.55
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,568.31,413.89
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,796.31,585.27
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,992.39,717.97
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,981.85,709.85
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,967.93,701.27
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,795.08,583.47
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,613.73,448.77
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,586.26,430.89
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,558.62,411.99
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,543.01,402.12
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,526.13,391.23
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,633.95,477.21
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,706.4,533.88
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,655.21,498.09
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,603.78,460.72
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,548.6,420.14
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,493.85,378.76
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,433.74,331.58
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,376.22,285.23
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,315.62,236.02
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,259.25,189.1
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,199.66,139.57
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,146.75,96.1
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,94.9,56.78
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,54.59,29.05
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,18.01,1.11
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,31.71,13.89
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,65.97,38.19
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,113.62,72.53
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,93.3,64.6
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,51.2,36.4
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,32.82,21.28
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,14.47,6.18
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,175.71,135.89
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,352.38,274.2
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,359.37,278.34
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,361.14,277.91
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,508.79,394.06
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,678.25,522.67
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,727.83,555.23
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,776.8,587.3
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,816.04,613.34
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,855.87,639.66
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,891.12,661.6
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,923.96,681.77
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,949.66,697.82
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,972.22,711.79
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,989.06,720.87
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,1002.49,727.77
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,1010.92,732.99
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,1015.8,736.04
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,1014.59,735.24
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,1009.8,732.26
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,998.99,725.1
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,984.71,715.8
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,965.59,703.79
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,943.21,689.69
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,914.39,671.0
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,882.7,650.4
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,843.39,624.59
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,805.2,599.46
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,760.68,570.69
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,714.57,540.51
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,662.31,504.11
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,609.76,465.57
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,553.83,424.19
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,498.42,382.14
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,437.91,334.46
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,379.99,287.65
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,318.31,237.47
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,260.93,189.68
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,200.82,140.03
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,147.5,96.45
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,94.59,56.47
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,53.72,28.47
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,17.61,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,31.38,11.5
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,68.82,35.93
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,120.93,73.05
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,173.06,115.66
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,233.3,166.48
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,292.39,217.11
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,357.56,271.85
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,416.86,321.51
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,478.28,371.39
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,536.05,416.44
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,593.67,460.01
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,646.96,498.9
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,699.48,534.5
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,748.15,566.28
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,795.23,596.43
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,836.61,623.48
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,875.6,648.7
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,909.75,669.18
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,940.95,687.54
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,966.12,702.97
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,987.95,716.24
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1002.77,723.8
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1013.77,729.0
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1020.8,732.94
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1024.18,734.67
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,951.99,687.79
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,866.01,623.94
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,937.13,679.29
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,989.45,713.13
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,968.13,699.41
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,943.59,684.15
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,770.1,565.9
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,595.06,435.71
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,715.88,530.56
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,799.97,592.54
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,651.03,487.17
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,515.19,385.3
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,575.57,435.39
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,607.99,462.7
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,551.54,420.86
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,495.63,378.71
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,435.64,331.61
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,377.75,284.93
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,316.33,234.98
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,259.07,187.28
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,198.63,137.47
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,146.19,94.74
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,92.41,54.15
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,51.29,26.07
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,16.02,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,30.07,10.39
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,68.16,36.24
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,119.08,72.96
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,170.91,115.08
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,231.14,165.64
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,288.5,214.5
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,350.59,266.2
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,348.68,268.73
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,316.4,244.48
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,438.82,339.82
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,585.25,450.13
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,639.03,487.63
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,692.34,523.57
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,738.37,552.33
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,785.13,581.05
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,826.14,606.55
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,864.89,630.28
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,899.25,649.6
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,930.88,666.92
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,956.31,681.49
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,978.52,694.02
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,994.85,702.11
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,1007.74,708.17
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,1015.16,712.39
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,1018.96,714.55
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,1017.1,713.39
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,1011.6,710.18
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,1000.05,703.38
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,984.98,694.55
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,964.02,682.15
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,939.78,667.77
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,911.08,650.59
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,879.49,631.53
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,689.19,504.21
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,505.79,370.07
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,479.75,353.73
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,452.95,335.69
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,428.36,319.19
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,402.27,301.27
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,358.79,270.23
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,316.44,239.51
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,344.58,261.89
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,352.43,265.86
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,304.44,226.16
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,254.16,183.28
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,194.73,133.98
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,142.7,91.35
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,89.84,51.7
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,48.31,23.51
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,14.39,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,27.74,10.22
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,61.84,35.5
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,108.64,69.36
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,156.84,107.69
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,213.64,154.16
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,269.39,200.23
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,329.39,248.82
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,386.39,294.13
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,446.45,340.15
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,501.96,380.81
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,559.01,421.01
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,611.29,455.82
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,663.57,489.15
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,569.36,416.57
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,435.27,315.52
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,632.31,459.88
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,836.25,594.11
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,784.68,556.23
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,712.0,503.9
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,754.54,534.37
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,803.04,566.99
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,818.1,575.82
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,831.38,583.91
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,857.15,601.61
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,881.14,618.04
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,883.56,620.75
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,883.82,622.37
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,929.23,658.32
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,962.44,680.34
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,942.28,669.14
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,919.09,656.5
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,889.67,639.75
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,857.62,621.11
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,822.14,599.97
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,784.22,576.9
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,739.56,549.65
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,693.51,520.94
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,570.85,431.4
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,463.84,350.97
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,411.71,313.68
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,361.65,276.8
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,316.6,242.51
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,272.41,208.08
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,228.86,173.73
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,186.99,139.95
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,144.95,105.56
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,106.06,73.75
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,68.93,44.75
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,37.5,20.63
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,15.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,27.03,8.78
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,62.36,34.69
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,109.79,68.9
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,158.71,108.0
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,217.26,156.09
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,272.11,201.61
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,331.99,250.09
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,388.87,294.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,448.64,338.88
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,504.71,378.53
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,562.17,417.15
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,615.05,454.56
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,667.07,490.69
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,713.75,520.75
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,759.06,548.98
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,799.78,575.08
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,838.6,599.88
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,871.43,620.32
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,901.63,639.06
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,926.98,655.31
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,949.4,669.83
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,967.15,681.53
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,981.74,691.42
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,989.13,696.29
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,993.12,699.26
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,990.73,699.07
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,984.94,696.88
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,973.23,690.47
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,958.23,682.12
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,888.73,638.54
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,816.83,587.63
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,651.01,473.56
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,488.39,357.25
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,651.16,482.25
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,773.47,571.22
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,729.12,541.0
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,684.64,511.33
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,632.51,475.09
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,580.48,438.07
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,524.54,397.75
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,469.66,357.02
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,411.04,311.81
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,354.95,267.29
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,294.97,219.19
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,238.43,172.86
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,181.21,126.17
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,131.33,85.9
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,81.23,48.39
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,42.39,21.18
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,25.68,7.62
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,61.22,34.56
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,108.33,69.01
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,156.32,107.5
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,212.72,154.08
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,268.92,201.22
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,329.35,250.99
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,386.04,296.99
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,445.71,343.96
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,502.15,387.25
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,560.3,430.56
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,612.53,469.12
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,664.71,506.8
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,712.18,539.09
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,759.86,570.33
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,800.49,597.05
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,839.16,622.3
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,873.93,643.51
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,906.35,663.0
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,926.74,675.52
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,948.69,689.2
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,872.02,635.64
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,770.88,559.11
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,884.76,645.29
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,989.86,716.54
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,988.29,715.06
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,983.3,712.31
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,971.49,704.93
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,956.39,695.54
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,936.47,683.37
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,913.43,669.18
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,884.86,651.04
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,853.64,631.1
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,706.16,527.39
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,564.36,420.87
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,528.11,396.88
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,491.67,371.89
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,550.8,420.67
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,580.27,445.76
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,524.51,404.02
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,469.71,362.27
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,411.51,316.21
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,355.31,270.5
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,294.6,220.66
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,238.55,173.71
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,179.85,124.77
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,129.73,83.69
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,79.45,46.16
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,40.91,19.37
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,24.71,6.43
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,59.67,32.94
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,107.29,67.43
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,95.83,66.79
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,61.86,45.28
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,77.37,57.82
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,92.93,70.12
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,199.01,154.55
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,314.53,245.09
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,368.83,286.44
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,423.3,327.38
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,404.77,310.96
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,377.05,287.23
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,358.99,272.04
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,338.23,254.72
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,480.73,362.61
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,631.76,472.68
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,523.46,391.45
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,407.3,303.43
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,439.1,326.81
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,471.12,349.78
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,520.41,384.82
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,570.05,419.53
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,515.19,379.47
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,459.72,338.94
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,677.68,501.23
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,884.46,647.67
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,776.88,569.86
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,670.04,492.57
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,672.2,495.79
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,678.92,501.62
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,782.14,585.2
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,857.08,641.63
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,818.64,615.63
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,778.15,588.68
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,457.66,354.52
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,148.7,110.71
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,391.79,306.2
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,587.14,454.49
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,386.5,299.67
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,214.27,164.04
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,308.08,238.48
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,359.32,274.06
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,298.51,223.11
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,241.98,174.97
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,182.39,124.87
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,130.33,81.87
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,78.34,43.07
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,38.94,16.26
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
