Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,24.38,5.27
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,59.52,32.05
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,107.19,66.54
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,157.24,106.91
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,215.18,155.14
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,270.71,202.35
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,331.48,252.98
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,334.79,259.2
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,310.62,240.99
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,332.37,256.97
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,350.76,269.6
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,433.66,332.36
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,529.44,402.95
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,586.66,443.89
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,652.22,490.1
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,636.42,475.54
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,617.88,459.07
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,648.34,480.19
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,678.31,500.59
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,662.36,487.77
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,650.33,477.79
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,739.27,541.67
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,828.79,603.91
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,914.24,667.96
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,986.47,715.51
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,983.82,713.58
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,977.76,710.1
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,790.87,581.26
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,588.86,430.61
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,711.21,523.09
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,824.33,605.16
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,626.89,464.71
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,434.24,322.77
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,373.43,279.16
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,314.04,235.45
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,297.55,223.75
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,281.03,211.87
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,290.82,220.23
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,298.68,226.95
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,372.5,286.21
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,421.23,323.72
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,343.37,263.02
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,273.17,208.31
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,226.57,171.31
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,182.8,135.85
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,138.66,99.89
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,98.88,67.77
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,60.83,38.57
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,29.83,14.03
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,10.81,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,21.31,4.45
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,50.35,30.93
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,88.76,59.89
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,129.03,91.56
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,177.31,130.71
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,234.82,177.15
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,299.63,229.1
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,350.22,269.71
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,401.07,309.19
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,404.94,311.28
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,395.55,302.2
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,518.88,396.67
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,658.51,499.58
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,707.06,531.84
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,753.69,561.64
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,696.46,516.37
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,614.54,451.84
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,627.22,459.52
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,644.39,469.56
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,631.34,458.88
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,616.01,446.79
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,586.58,425.38
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,548.31,397.89
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,554.67,402.43
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,560.6,406.49
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,621.33,449.92
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,673.44,486.79
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,608.85,441.21
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,537.62,391.11
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,618.59,451.01
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,694.47,505.47
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,776.63,568.66
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,837.73,613.7
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,800.88,589.26
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,763.78,565.27
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,717.96,534.86
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,671.1,502.39
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,620.6,466.84
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,569.81,430.3
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,513.3,389.17
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,458.02,347.79
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,399.2,302.02
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,342.97,257.1
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,281.22,207.59
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,226.19,162.46
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,168.85,115.94
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,119.35,76.49
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,70.38,40.58
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,32.89,13.28
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,22.4,2.95
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,57.87,32.17
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,104.46,66.29
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,152.81,104.86
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,209.69,151.52
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,264.26,197.07
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,325.82,247.31
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,382.9,293.12
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,443.11,339.89
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,498.83,381.34
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,556.14,422.51
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,608.74,460.54
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,661.39,497.68
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,552.78,413.67
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,403.11,297.89
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,615.58,458.43
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,834.79,610.17
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,718.28,523.74
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,569.81,412.16
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,485.03,352.59
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,404.24,294.08
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,696.38,510.25
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,974.09,694.92
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,836.56,599.25
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,678.25,484.97
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,837.13,602.28
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,975.79,695.49
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,819.99,589.56
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,653.61,469.79
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,791.07,573.27
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,901.01,649.79
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,780.29,566.74
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,663.03,481.78
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,706.94,517.56
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,735.54,541.35
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,630.94,467.23
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,534.42,397.87
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,381.8,286.71
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,243.59,182.5
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,168.12,126.13
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,97.82,72.05
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,85.64,62.81
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,73.49,53.39
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,61.37,43.97
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,49.27,34.37
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,38.14,25.36
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,27.02,16.19
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,16.88,7.71
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.74,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.51
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,209.84,162.56
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,380.6,291.87
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,403.69,306.46
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,424.55,319.65
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,372.81,279.31
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,320.05,238.09
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,412.46,305.79
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,514.41,377.19
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,560.05,407.0
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,606.64,437.23
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,558.67,402.43
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,500.66,361.13
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,550.41,395.35
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,608.0,433.3
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,706.3,501.29
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,797.11,562.52
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,873.47,616.36
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,941.77,664.0
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,929.29,655.74
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,914.05,646.74
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,764.69,545.81
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,612.75,439.73
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,442.54,323.05
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,266.89,196.08
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,433.35,321.73
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,584.81,430.24
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,323.25,243.0
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,76.46,54.34
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,257.85,197.25
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,427.03,323.38
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,387.94,293.98
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,348.14,264.43
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,346.49,262.77
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,328.33,246.42
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,268.7,198.64
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,214.35,154.41
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,157.95,109.17
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,109.91,71.41
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,63.31,37.02
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,27.64,8.66
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,21.24,0.57
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,55.24,31.22
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,100.94,64.89
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,149.05,103.21
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,205.79,149.7
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,260.35,194.74
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,321.08,243.88
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,339.95,261.24
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,341.19,262.89
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,374.51,287.44
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,401.44,306.22
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,447.02,338.3
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,489.12,366.98
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,525.08,390.68
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,560.48,413.48
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,593.18,435.21
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,625.33,456.32
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,562.73,409.48
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,493.73,358.21
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,424.98,309.52
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,348.02,254.08
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,551.83,401.73
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,752.09,537.54
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,787.73,561.29
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,828.35,589.4
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,841.69,597.59
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,852.85,604.65
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,894.49,636.77
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,929.91,662.26
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,807.8,579.56
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,688.19,494.94
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,662.9,479.65
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,636.7,462.91
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,491.27,360.85
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,354.11,261.18
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,524.04,393.4
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,654.07,491.24
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,603.4,454.87
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,552.56,418.57
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,496.05,377.54
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,441.05,336.4
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,380.1,289.0
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,324.48,244.51
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,265.11,196.71
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,211.16,152.54
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,153.98,106.67
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,105.09,68.43
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,60.0,35.06
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,24.81,5.73
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,18.72,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,52.63,30.38
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,96.58,63.12
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,144.59,101.03
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,200.29,146.17
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,253.4,189.95
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,312.36,237.9
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,368.27,282.7
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,427.67,329.06
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,482.13,370.6
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,540.61,413.96
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,592.6,452.04
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,644.99,489.58
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,692.29,521.76
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,739.06,552.84
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,710.85,527.81
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,665.5,490.88
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,772.64,568.95
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,884.87,645.05
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,832.93,605.39
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,766.86,554.87
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,670.1,485.29
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,568.84,411.35
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,782.84,568.73
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,973.86,697.88
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,972.77,695.64
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,968.36,693.01
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,781.68,566.17
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,585.16,423.33
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,641.9,466.79
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,701.03,509.88
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,634.96,463.36
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,565.07,414.29
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,672.34,497.84
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,750.67,558.25
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,635.96,475.67
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,532.38,399.62
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,552.53,418.14
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,554.43,421.84
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,497.17,379.47
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,441.44,337.32
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,382.57,291.04
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,325.04,244.73
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,264.73,195.9
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,209.99,150.84
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,153.33,105.02
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,105.24,67.13
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,58.77,33.26
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,23.78,2.98
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,21.28,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,57.14,29.21
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,107.49,65.09
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,157.92,105.83
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,217.59,155.82
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,275.71,205.57
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,339.85,259.47
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,342.24,265.0
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,314.15,243.43
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,351.14,271.45
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,387.5,298.1
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,420.18,321.27
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,451.89,343.2
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,483.22,365.0
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,514.69,386.59
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,534.78,399.48
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,552.82,410.81
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,734.07,547.58
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,914.66,670.17
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,718.39,531.68
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,477.18,349.57
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,614.45,449.96
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,753.98,546.9
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,775.06,561.02
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,794.85,574.93
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,586.9,429.26
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,379.57,277.85
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,686.0,511.33
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,952.68,695.37
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,838.17,615.93
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,714.33,523.87
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,635.76,468.47
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,554.31,409.94
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,460.74,342.56
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,365.77,272.76
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,342.22,256.75
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,318.66,240.35
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,312.52,236.75
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,304.73,231.71
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,337.45,258.91
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,356.96,274.62
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,310.7,238.28
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,264.91,201.59
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,247.96,184.92
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,217.16,154.65
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,158.17,105.88
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,107.56,65.53
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,58.19,30.59
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,22.88,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.32,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,19.86,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,46.94,27.53
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,85.42,55.9
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,126.53,88.67
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,174.48,127.86
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,207.85,157.49
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,236.55,181.93
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,283.22,218.87
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,332.05,256.68
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,352.97,271.97
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,372.78,285.69
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,513.7,396.05
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,674.07,516.99
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,642.82,487.63
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,585.22,438.93
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,502.76,376.52
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,410.21,305.41
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,662.34,498.22
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,911.0,669.26
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,935.54,683.17
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,956.85,696.49
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,778.57,571.75
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,560.09,407.48
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,643.3,468.42
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,726.15,526.75
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,734.59,532.64
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,741.64,538.03
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,735.27,534.21
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,727.45,529.52
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,832.06,610.86
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,907.37,663.92
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,876.83,645.13
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,843.54,625.01
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,794.34,592.55
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,744.26,559.2
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,698.14,527.72
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,651.18,494.32
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,599.57,457.12
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,547.87,419.0
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,490.67,376.34
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,435.09,333.75
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,375.01,286.04
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,316.99,238.96
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,256.57,189.82
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,202.35,145.11
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,144.46,98.9
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,96.46,61.97
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,52.42,29.9
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,20.21,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,19.67,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,52.8,28.95
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,98.47,62.18
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,146.99,100.52
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,205.48,148.55
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,260.52,194.85
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,323.28,246.73
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,380.77,293.65
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,441.61,341.89
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,447.55,345.75
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,433.95,333.23
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,540.02,415.62
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,662.14,507.69
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,632.9,480.08
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,580.91,435.98
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,605.97,453.0
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,629.29,468.27
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,670.27,495.99
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,711.55,523.46
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,831.62,612.82
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,947.47,691.12
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,961.88,697.94
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,978.8,707.17
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,985.55,710.97
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,988.78,712.67
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,985.04,710.28
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,977.81,705.8
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,965.07,697.6
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,948.95,687.33
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,926.83,673.5
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,901.7,657.74
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,871.27,638.21
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,842.12,619.56
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,800.06,592.09
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,756.74,563.61
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,710.34,532.57
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,662.79,499.76
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,610.44,462.14
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,557.29,423.13
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,499.77,380.46
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,443.62,337.61
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,381.5,288.53
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,323.31,241.44
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,261.59,191.43
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,204.78,144.74
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,146.04,97.81
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,97.65,60.57
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,50.38,27.66
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.58,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,17.48,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,50.03,28.83
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,94.89,62.18
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,143.34,100.09
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,201.15,146.86
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,257.58,193.26
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,324.63,247.91
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,382.88,295.23
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,444.73,344.01
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,504.45,390.02
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,567.44,437.2
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,620.99,476.87
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,673.44,514.88
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,724.07,548.82
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,774.28,581.23
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,815.94,608.45
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,855.52,634.07
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,886.0,652.35
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,918.13,671.67
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,943.22,687.33
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,965.13,700.97
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,980.33,708.86
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,992.07,714.62
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,998.79,718.69
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1001.96,720.62
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,998.09,717.02
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,990.69,711.31
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,977.28,703.02
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,960.46,692.65
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,937.63,678.43
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,911.77,662.29
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,884.89,645.25
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,850.64,623.29
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,810.32,597.38
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,768.07,569.96
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,720.72,539.67
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,672.18,507.72
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,617.67,468.45
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,563.97,428.88
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,505.51,385.36
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,448.41,341.63
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,385.28,291.57
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,325.9,243.28
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,263.15,192.53
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,206.5,145.84
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,145.98,97.24
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,97.44,59.84
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,50.21,26.19
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,17.15,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
