Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,15.54,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,47.56,27.71
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,90.24,60.23
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,136.92,96.64
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,193.26,141.98
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,250.07,188.32
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,314.15,240.39
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,370.7,286.17
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,431.14,333.78
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,492.27,380.8
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,555.07,427.88
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,607.83,467.05
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,660.8,505.53
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,711.55,540.76
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,760.75,572.7
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,801.86,599.74
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,841.06,625.3
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,876.74,647.02
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,910.29,667.11
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,935.48,682.63
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,957.59,696.17
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,972.92,704.18
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,990.67,713.86
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,996.37,717.23
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,998.46,718.48
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,995.94,715.46
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,989.81,710.29
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,976.64,701.86
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,960.0,691.35
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,938.12,677.8
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,913.03,662.22
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,881.2,641.94
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,846.63,619.83
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,806.68,594.22
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,767.91,569.24
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,720.73,539.12
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,672.27,507.66
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,618.51,469.04
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,564.51,429.3
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,506.5,386.02
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,449.26,342.05
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,387.06,293.14
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,327.96,245.19
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,265.19,193.48
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,208.23,145.73
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,147.83,96.67
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,97.58,57.53
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,48.52,23.03
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,17.42,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,16.83,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,49.89,26.36
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,96.45,60.1
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,89.98,62.49
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.87,46.83
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,80.92,60.65
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,98.01,74.12
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,145.54,111.65
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,197.78,152.2
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,132.89,100.8
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,69.63,50.25
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,250.12,192.61
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,437.44,332.27
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,468.98,353.47
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,500.59,375.38
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,526.76,393.11
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,551.75,409.9
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,722.01,537.71
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,893.75,656.24
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,918.27,670.95
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,939.81,685.06
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,955.27,693.93
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,973.57,704.75
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,980.07,709.01
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,983.05,711.21
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,979.86,709.58
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,973.12,705.81
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,960.56,698.4
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,944.61,688.87
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,871.8,640.32
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,791.44,580.93
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,730.24,538.51
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,666.03,493.35
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,653.08,486.77
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,641.28,480.4
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,560.03,422.41
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,489.97,371.55
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,534.74,409.42
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,553.0,425.67
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,393.95,304.01
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,260.55,200.33
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,224.74,172.81
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,189.58,145.02
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,205.57,153.69
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,199.82,141.04
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,140.46,92.55
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,91.19,54.27
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,45.17,21.18
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,14.91,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,16.0,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,50.5,26.09
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,98.43,61.41
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,148.17,101.55
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,208.93,152.22
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,265.9,200.43
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,328.58,252.09
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,387.05,299.59
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,448.69,347.77
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,505.37,389.82
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,563.2,430.88
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,616.63,468.29
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,668.97,503.71
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,716.77,534.34
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,763.36,563.05
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,805.05,589.17
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,844.75,613.74
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,877.99,632.67
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,908.6,649.8
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,934.08,664.9
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,956.48,678.11
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,872.89,621.67
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,769.43,546.6
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,895.46,637.89
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,1001.84,704.3
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,999.01,702.09
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,992.49,698.95
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,979.97,691.58
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,963.89,682.16
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,941.32,668.0
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,915.41,651.81
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,789.37,571.49
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,658.94,479.27
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,628.64,460.83
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,596.97,440.35
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,647.56,481.63
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,672.69,503.47
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,619.63,466.11
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,566.03,427.69
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,507.26,384.48
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,449.49,340.59
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,387.53,291.65
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,328.07,243.15
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,264.77,191.5
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,207.08,143.34
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,146.32,93.75
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,95.28,53.89
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,45.7,18.99
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,14.36,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,18.9,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,52.51,25.63
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,103.15,62.33
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,154.42,103.28
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,215.48,153.65
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,273.19,202.11
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,336.07,253.55
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,395.08,301.3
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,456.95,349.75
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,514.31,392.63
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,571.96,434.24
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,625.4,472.57
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,678.51,509.58
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,726.51,539.62
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,773.07,568.16
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,813.88,593.59
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,852.52,617.4
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,881.28,633.92
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,911.27,651.24
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,750.68,542.48
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,545.99,393.87
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,680.83,490.33
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,809.2,576.78
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,907.72,646.51
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,991.93,698.98
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,778.73,558.73
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,536.37,385.37
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,762.9,552.67
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,948.3,675.28
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,779.89,562.58
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,602.44,435.36
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,561.27,408.3
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,520.74,380.49
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,544.99,400.46
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,568.95,419.46
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,625.07,465.37
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,655.99,492.43
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,602.2,453.79
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,547.86,414.38
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,488.91,370.99
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,431.46,327.36
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,369.22,278.25
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,310.75,230.83
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,248.75,180.4
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,192.98,134.32
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,132.74,86.44
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,84.72,50.01
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,40.15,16.97
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,11.32,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,16.41,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,48.6,24.49
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,95.98,58.96
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,145.47,97.97
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,206.16,147.45
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,250.51,186.37
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,295.1,224.21
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,325.52,249.49
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,343.63,263.52
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,358.66,273.95
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,362.33,275.0
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,404.35,305.34
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,447.21,335.44
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,513.51,381.81
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,578.3,425.81
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,573.54,419.21
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,557.53,405.44
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,480.38,349.14
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,391.37,284.03
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,522.74,377.84
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,649.96,463.75
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,637.04,452.03
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,622.7,440.75
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,577.16,409.87
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,522.55,372.73
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,599.3,426.99
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,666.54,473.09
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,666.97,474.25
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,666.1,475.16
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,598.38,429.54
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,532.26,384.42
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,698.89,509.64
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,826.21,597.9
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,786.67,572.67
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,742.11,545.23
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,694.66,515.02
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,646.21,482.65
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,592.48,445.22
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,538.14,406.22
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,480.17,363.65
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,423.71,320.82
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,361.16,272.17
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,302.61,225.16
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,241.16,174.92
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,184.94,128.41
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,126.89,82.27
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,80.0,46.82
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,36.0,13.92
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,15.36,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,47.26,23.36
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,93.85,57.57
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,142.5,95.98
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,202.18,144.67
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,258.28,191.46
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,320.69,242.5
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,378.76,289.32
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,440.01,337.15
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,436.36,333.89
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,409.81,311.86
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,524.53,400.03
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,657.2,498.27
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,702.84,528.45
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,748.33,557.99
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,788.55,584.17
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,826.82,608.91
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,859.11,628.61
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,888.73,646.49
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,913.41,662.08
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,935.12,675.81
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,797.48,579.54
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,634.32,458.56
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,811.66,590.69
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,972.14,698.98
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,967.92,693.99
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,960.26,688.25
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,946.64,681.25
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,929.74,672.21
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,804.92,587.72
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,680.36,496.41
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,758.63,558.73
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,814.64,600.37
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,775.28,574.57
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,733.97,547.83
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,686.93,516.4
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,639.92,483.37
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,587.54,445.62
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,534.81,406.69
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,476.82,363.31
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,420.36,319.78
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,360.86,272.75
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,303.93,226.25
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,241.9,174.98
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,186.1,128.3
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,128.5,81.81
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,80.66,45.05
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,29.43,7.89
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.55,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,41.5,21.74
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,80.86,52.68
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,127.31,89.26
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,181.65,132.92
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,233.87,175.22
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,294.37,223.14
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,349.23,265.89
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,407.83,310.21
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,461.88,349.25
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,518.3,388.63
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,513.59,383.52
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,491.53,365.7
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,597.55,443.01
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,712.81,523.59
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,752.6,549.67
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,791.1,575.29
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,822.91,595.44
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,852.61,614.06
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,875.98,628.99
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,896.88,642.37
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,910.12,649.78
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,920.47,655.43
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,925.71,659.0
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,928.07,660.85
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,922.7,657.76
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,914.5,652.98
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,900.46,644.23
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,883.76,633.85
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,856.83,616.41
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,828.1,597.78
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,795.11,576.66
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,762.18,555.34
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,651.89,478.18
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,545.98,402.44
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,585.11,435.72
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,606.69,455.12
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,552.91,416.69
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,501.79,379.6
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,444.96,337.54
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,390.39,296.1
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,332.65,250.86
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,277.92,206.86
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,219.04,159.52
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,166.61,117.04
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,112.26,74.02
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,67.86,40.06
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,27.51,6.6
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,13.43,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,46.23,21.93
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,93.59,57.05
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,142.66,95.66
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,202.87,144.34
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,258.97,189.86
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,321.06,238.31
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,378.86,283.74
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,439.86,330.16
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,496.46,371.96
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,554.16,413.26
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,606.72,448.89
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,659.21,483.34
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,705.39,511.89
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,751.56,539.17
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,588.39,425.42
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,379.7,273.54
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,377.5,272.32
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,374.81,269.35
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,661.42,474.88
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,938.82,649.18
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,952.56,652.8
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,968.94,661.71
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,783.57,545.29
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,571.02,399.17
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,781.62,550.51
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,963.8,666.27
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,950.82,657.29
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,934.45,648.73
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,911.85,636.38
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,886.13,622.1
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,854.38,604.54
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,823.85,587.52
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,781.98,562.83
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,738.48,536.65
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,691.21,507.03
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,642.82,475.19
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,589.18,438.1
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,536.0,400.2
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,477.03,357.28
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,419.56,314.01
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,357.92,265.67
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,299.67,218.59
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,237.49,168.55
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,181.79,122.98
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,123.16,76.62
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,75.26,40.62
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,26.78,2.84
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,14.14,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,46.92,20.86
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,96.14,57.19
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,146.41,97.16
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,206.65,146.74
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,263.96,194.6
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,326.68,245.38
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,384.82,291.24
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,445.92,337.03
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,502.08,375.9
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,558.95,412.54
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,611.38,448.12
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,664.19,482.9
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,710.58,511.27
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,755.3,538.0
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,644.98,461.53
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,498.16,355.84
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,461.0,330.31
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,428.25,306.45
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,689.12,493.84
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,939.99,653.66
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,953.91,659.38
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,964.39,666.07
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,970.26,669.32
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,972.63,670.66
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,968.51,668.42
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,960.91,664.19
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,946.48,656.53
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,928.77,646.96
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,758.41,537.19
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,584.17,415.33
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,714.57,513.78
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,812.2,582.57
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,767.87,554.3
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,724.39,527.55
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,676.42,496.33
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,627.68,463.27
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,573.4,425.78
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,519.48,387.43
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,461.21,345.1
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,404.83,302.78
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,343.73,255.16
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,286.44,209.23
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,223.42,159.1
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,168.93,115.12
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,112.78,71.3
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,67.53,37.59
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,25.35,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,11.8,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,43.42,20.34
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,88.07,54.44
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,136.08,92.22
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,194.12,139.6
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,249.43,185.69
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,312.73,237.36
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,369.59,283.12
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,429.9,330.1
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,485.84,372.37
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,543.28,414.36
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,595.7,450.97
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,648.24,486.39
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,694.62,516.67
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,739.85,544.5
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,780.3,569.04
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,816.59,590.43
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,848.55,607.47
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,878.02,622.59
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,901.92,634.49
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,922.91,644.31
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,947.3,654.58
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,963.43,659.44
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,969.28,660.48
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,971.58,659.6
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,876.48,599.5
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,762.33,521.25
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,859.54,591.63
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,929.63,635.46
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,906.78,621.12
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,880.79,606.23
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,819.98,571.07
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,753.0,528.81
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,694.0,492.94
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,636.49,456.75
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,615.05,446.13
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,590.11,432.09
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,564.27,416.08
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,529.47,392.74
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,470.27,350.21
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,412.64,307.36
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,350.98,259.43
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,292.77,212.65
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,230.24,162.24
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,174.51,116.67
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,116.24,71.16
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,68.89,35.97
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,24.14,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
