Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,12.23,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,44.31,18.84
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,94.55,56.01
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,145.26,96.04
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,206.62,146.39
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,264.8,195.1
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,329.57,248.13
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,389.01,296.27
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,451.44,344.97
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,508.34,387.25
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,566.61,428.8
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,620.11,466.77
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,673.22,502.93
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,720.85,532.13
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,767.06,559.67
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,804.18,581.0
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,842.34,602.72
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,875.23,621.21
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,905.36,637.82
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,929.3,652.89
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,950.0,666.07
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,965.22,674.56
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,976.97,681.03
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,981.84,684.27
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,983.06,685.46
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,979.13,684.09
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,971.56,680.58
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,957.0,672.37
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,938.98,662.09
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,915.3,648.66
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,888.48,633.17
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,855.98,613.58
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,820.81,592.13
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,780.25,566.91
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,740.64,542.08
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,691.99,511.59
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,642.16,479.14
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,587.35,440.08
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,532.57,399.97
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,473.42,355.93
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,415.94,311.72
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,352.9,262.03
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,293.4,213.63
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,230.53,162.37
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,174.43,116.02
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,114.87,69.24
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,67.46,33.99
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,22.78,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,12.68,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,45.62,18.63
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,96.62,56.68
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,148.34,97.77
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,210.61,149.07
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,269.94,198.78
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,335.71,252.43
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,395.48,300.55
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,457.79,348.69
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,516.14,391.26
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,575.57,432.59
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,629.28,470.01
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,682.48,505.42
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,727.4,533.24
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,773.27,561.33
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,814.33,587.05
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,853.08,611.13
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,885.71,630.42
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,915.41,647.83
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,939.65,662.06
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,960.57,674.3
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,975.13,681.86
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,986.1,687.35
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,990.95,690.07
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,992.1,690.7
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,987.6,686.62
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,979.42,680.48
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,965.18,672.18
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,947.44,661.86
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,758.14,539.9
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,561.47,400.62
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,714.06,514.57
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,826.84,591.19
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,784.25,563.65
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,737.14,534.19
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,688.11,504.09
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,638.05,471.36
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,582.68,432.6
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,528.15,393.33
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,468.19,349.37
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,409.96,305.25
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,346.71,255.55
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,287.46,207.66
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,224.15,156.93
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,167.97,111.37
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,109.15,66.05
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,62.17,31.33
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,21.42,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.42,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,38.87,16.72
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,83.79,52.54
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,132.34,90.5
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,190.6,137.34
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,246.63,182.79
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,310.13,233.39
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,368.26,279.24
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,432.21,327.91
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,489.97,370.78
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,549.81,413.84
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,446.5,335.92
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,311.78,231.93
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,527.94,395.04
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,757.48,554.29
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,618.07,452.27
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,436.77,318.19
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,521.02,378.53
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,601.12,433.02
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,665.88,477.52
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,724.23,517.48
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,709.13,505.17
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,691.92,492.03
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,848.82,605.52
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,990.14,697.07
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,985.49,692.49
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,977.22,687.15
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,963.04,679.17
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,945.39,669.11
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,922.04,655.48
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,895.5,639.84
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,862.41,619.89
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,830.54,600.65
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,789.35,575.03
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,746.04,547.74
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,697.31,517.2
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,647.4,484.09
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,592.22,444.73
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,536.89,404.16
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,477.25,359.69
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,418.58,314.48
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,355.19,264.32
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,295.29,215.35
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,230.5,162.29
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,172.7,114.45
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,112.01,66.95
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,63.65,30.55
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,21.67,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,10.51,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,42.84,16.53
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,91.74,54.81
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,143.55,96.1
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,205.1,146.79
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,262.84,195.17
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,325.88,246.4
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,385.13,293.62
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,447.57,341.58
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,504.24,383.6
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,561.74,424.7
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,615.14,462.49
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,668.4,499.19
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,713.95,529.57
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,759.55,558.7
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,800.44,584.82
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,839.28,609.43
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,871.03,628.03
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,900.01,644.78
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,923.54,659.34
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,943.96,672.03
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,955.49,678.25
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,963.46,682.39
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,967.35,685.05
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,967.8,685.71
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,960.67,680.73
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,950.2,673.79
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,935.25,665.11
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,917.13,654.49
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,890.34,638.62
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,860.99,621.05
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,830.69,603.69
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,795.17,582.64
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,747.28,551.76
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,699.29,519.02
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,562.25,420.59
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,434.71,326.36
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,346.72,261.39
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,262.41,197.83
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,303.21,230.71
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,320.42,243.54
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,291.75,219.52
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,256.23,189.11
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,196.1,140.95
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,143.46,98.72
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,88.43,56.3
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,46.07,23.93
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,19.25,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,33.84,12.0
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,83.83,51.09
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,131.96,88.79
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,191.02,136.91
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,250.82,186.68
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,318.42,242.47
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,323.61,249.98
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,306.36,237.11
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,187.48,144.68
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,58.0,40.74
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,212.11,162.61
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,379.48,289.49
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,560.85,429.82
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,757.93,572.22
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,794.61,595.29
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,832.35,619.9
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,865.27,640.04
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,895.44,658.22
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,787.81,580.59
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,645.3,471.63
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,809.98,594.02
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,956.46,691.53
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,961.87,694.14
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,963.74,695.58
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,958.18,692.33
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,949.11,686.96
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,835.24,610.0
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,707.21,515.6
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,798.27,586.04
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,868.31,634.68
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,835.85,614.6
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,800.87,593.28
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,759.36,566.25
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,716.06,537.71
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,576.77,436.57
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,452.83,342.76
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,493.7,377.02
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,509.65,390.44
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,449.6,344.23
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,391.52,298.42
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,329.19,247.62
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,270.97,199.0
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,208.52,147.33
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,153.75,101.98
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,95.74,57.07
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,51.64,23.42
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,18.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,33.1,10.88
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,82.29,49.95
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,130.42,87.88
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,189.37,136.3
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,246.85,184.77
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,310.0,237.33
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,367.58,284.78
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,428.7,333.7
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,412.36,320.63
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,366.91,283.37
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,329.43,252.93
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,278.46,211.53
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,505.17,389.2
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,744.6,563.97
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,539.42,410.73
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,281.33,210.06
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,255.13,190.29
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,228.8,169.92
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,234.89,174.41
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,240.99,178.87
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,463.46,345.62
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,676.2,496.67
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,627.88,460.3
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,578.42,424.16
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,613.35,449.45
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,647.0,473.26
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,703.96,515.61
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,748.61,549.08
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,815.5,601.08
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,858.47,631.93
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,825.11,611.23
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,789.36,589.2
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,740.68,556.79
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,690.89,522.47
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,641.86,488.64
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,592.45,453.72
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,537.15,412.76
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,483.0,371.72
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,424.24,326.63
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,366.3,281.04
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,304.4,230.96
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,247.8,184.27
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,188.15,135.58
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,136.54,93.57
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,82.45,51.71
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,40.92,18.74
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.97,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,16.89,3.96
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,33.93,21.27
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,56.83,40.51
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,79.97,59.77
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,105.96,80.89
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,135.37,104.56
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,188.75,147.01
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,250.95,196.01
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,291.56,227.0
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,333.51,258.46
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,405.84,313.8
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,490.17,376.76
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,478.08,364.69
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,465.34,352.28
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,530.41,400.29
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,605.75,454.24
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,661.88,493.23
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,719.79,532.83
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,752.35,554.23
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,777.3,570.66
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,737.5,540.83
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,701.73,513.83
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,652.85,478.86
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,611.18,448.49
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,666.33,489.43
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,727.88,533.35
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,635.17,466.93
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,552.41,407.13
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,546.53,404.15
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,539.6,399.98
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,302.49,228.25
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,68.72,48.58
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,81.31,58.81
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,93.93,68.85
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,59.96,42.32
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,26.09,15.42
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,17.38,8.45
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.42
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,2.91
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,17.84,9.17
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,25.09,15.41
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,32.82,21.98
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,40.56,28.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.05
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,48.31,34.58
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,37.68,25.66
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,49.3,35.14
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,60.93,44.56
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,71.6,53.02
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,82.28,61.41
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,130.48,100.03
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,179.33,138.61
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,209.43,161.79
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,239.8,184.94
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,236.54,182.15
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,233.23,179.43
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,199.01,152.37
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,164.9,125.39
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,204.08,156.02
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,243.47,186.44
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,296.45,227.14
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,358.05,273.83
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,275.51,211.03
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,202.3,154.67
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,151.79,115.42
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,101.84,76.04
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,208.78,161.03
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,323.48,249.87
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,311.78,241.16
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,299.82,232.58
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,215.99,167.57
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,140.4,107.88
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,120.64,92.5
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,100.93,76.93
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,88.69,67.41
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,76.47,57.75
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,64.28,47.84
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,52.17,37.85
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,40.08,27.77
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,27.99,17.52
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,17.85,8.75
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,0.92
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,15.5
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,44.59,31.57
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,63.21,47.58
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,83.86,64.93
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,104.55,81.95
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,124.9,98.32
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,145.56,114.66
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,151.45,118.78
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,157.18,122.71
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,227.22,178.21
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,296.98,232.07
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,319.09,247.85
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,341.31,263.64
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,363.05,279.32
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,384.69,294.81
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,509.43,388.65
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,639.7,482.25
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,670.19,502.68
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,700.24,523.3
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,675.68,503.94
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,640.51,477.68
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,595.6,444.85
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,549.75,411.07
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,524.17,393.0
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,506.94,380.65
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,459.26,345.94
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,412.03,311.32
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,438.23,331.89
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,463.11,351.07
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,498.66,378.85
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,522.99,398.24
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,507.56,388.19
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,489.94,376.6
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,440.31,340.5
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,392.46,305.31
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,367.73,287.48
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,344.83,270.34
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,303.53,238.04
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,262.69,205.49
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,267.92,206.99
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,253.8,189.81
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,191.62,137.46
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,136.81,91.67
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,82.35,48.78
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,38.86,10.28
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,14.08,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,32.87,5.59
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,89.08,51.58
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,141.19,93.92
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,204.4,147.22
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,263.25,198.53
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,328.33,254.06
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,388.08,303.45
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,450.37,352.79
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,508.96,397.24
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,568.63,440.5
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,622.1,478.32
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,675.07,513.99
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,722.46,543.6
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,765.01,569.3
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,805.52,594.3
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,843.68,617.42
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,876.15,635.3
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,905.68,651.1
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,928.84,664.74
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,948.63,676.37
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,964.02,684.75
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,975.87,691.06
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,980.09,693.4
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,980.55,693.63
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,974.74,689.53
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,965.21,683.29
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,950.2,674.45
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,931.64,663.52
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,907.68,649.26
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,880.43,632.96
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,847.11,612.73
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,811.03,590.62
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,769.23,564.54
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,725.23,536.73
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,676.36,504.81
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,626.22,470.44
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,573.59,432.75
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,518.41,392.08
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,457.76,346.26
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,398.54,299.87
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,335.41,249.12
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,275.78,199.42
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,210.78,145.22
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,153.22,97.08
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,92.2,50.01
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,43.88,6.61
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,13.29,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,33.84,4.11
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,94.19,53.91
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,148.38,98.71
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,213.75,154.87
