Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,274.5,208.66
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,340.97,266.2
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,402.11,318.74
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,465.9,371.7
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,525.39,419.8
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,585.78,467.11
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,638.28,506.61
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,692.05,544.81
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,740.61,577.45
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,787.53,608.45
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,828.91,635.08
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,867.8,659.67
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,900.83,679.97
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,930.77,698.04
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,954.71,713.37
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,975.12,726.39
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,989.2,734.1
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,999.45,739.38
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,1003.7,742.0
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,1004.07,742.22
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,999.14,737.63
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,990.36,730.67
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,975.39,720.92
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,956.74,708.87
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,931.12,692.47
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,902.13,673.85
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,868.37,653.01
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,831.72,630.04
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,788.83,601.28
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,743.92,570.88
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,693.21,535.84
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,643.51,499.66
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,586.68,456.76
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,529.67,412.53
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,467.33,363.85
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,406.53,314.66
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,340.32,259.25
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,278.4,205.85
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,211.41,148.75
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,152.52,98.57
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,90.29,49.67
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,41.48,1.75
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,12.77,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,34.11,2.45
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,95.43,54.76
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,150.32,100.38
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,216.47,157.3
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,277.32,211.6
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,343.67,269.48
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,405.94,322.29
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,470.9,374.95
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,529.95,419.99
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,589.64,463.11
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,644.54,502.85
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,696.07,538.16
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,743.95,568.78
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,789.99,597.58
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,831.39,623.37
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,870.25,647.13
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,902.38,664.91
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,931.35,680.45
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,954.64,693.54
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,974.4,704.4
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,988.83,710.58
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,999.53,714.51
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,1003.23,716.53
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,1003.04,716.37
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,997.02,712.3
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,987.15,706.03
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,971.11,696.54
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,951.41,684.91
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,925.84,669.87
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,896.94,652.58
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,862.36,632.04
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,824.97,609.45
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,782.12,582.92
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,737.13,554.52
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,686.95,522.64
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,635.5,487.75
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,580.4,447.33
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,522.95,403.93
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,460.8,355.83
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,400.21,307.17
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,334.99,252.89
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,273.73,200.33
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,207.17,144.24
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,148.53,94.77
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,87.1,46.85
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,39.05,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,11.9,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,13.99,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,28.06,16.93
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,47.72,34.04
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,67.38,50.79
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,88.41,68.27
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,109.59,85.46
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,156.36,122.79
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,204.5,160.46
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,212.79,165.95
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,219.48,170.1
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,245.08,189.29
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,271.05,208.41
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,298.23,228.24
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,325.73,248.08
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,369.25,279.48
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,413.84,310.97
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,523.59,390.43
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,638.37,469.77
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,688.65,503.28
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,739.55,537.19
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,730.86,528.52
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,719.98,519.11
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,725.53,522.38
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,729.62,524.54
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,700.97,504.79
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,671.43,484.71
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,567.27,413.08
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,465.3,341.32
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,599.16,441.31
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,714.58,523.41
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,632.44,466.22
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,561.72,417.14
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,476.8,357.59
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,403.36,304.54
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,369.05,281.02
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,335.05,256.98
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,321.12,247.69
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,304.07,235.42
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,266.25,206.61
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,229.14,177.7
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,190.49,146.54
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,152.95,115.61
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,114.69,84.22
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,79.09,54.79
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,45.52,27.76
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.39,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,8.36,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,30.29,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,79.98,47.29
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,131.04,88.57
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,194.53,141.09
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,252.75,190.29
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,317.38,243.43
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,378.03,292.44
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,442.21,342.42
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,500.29,386.15
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,559.65,429.26
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,613.59,467.99
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,667.46,505.66
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,715.08,537.96
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,759.33,566.22
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,800.58,592.78
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,839.76,617.8
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,871.49,636.58
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,900.38,653.49
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,924.25,668.46
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,944.97,681.53
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,963.98,692.27
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,985.73,704.8
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,989.66,706.89
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,989.79,706.94
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,983.7,702.54
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,973.86,695.96
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,957.48,686.15
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,937.55,674.23
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,911.97,659.33
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,883.19,642.34
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,848.24,620.71
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,810.59,597.21
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,765.3,568.75
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,721.72,541.06
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,670.67,508.0
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,618.69,471.93
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,561.49,430.02
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,504.59,387.02
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,442.78,339.2
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,382.45,290.96
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,317.07,237.51
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,256.43,186.46
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,190.54,131.8
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,133.63,84.81
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,74.59,39.36
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,28.9,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,29.23,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,76.68,45.04
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,126.55,85.0
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,189.02,136.33
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,246.32,184.7
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,310.16,237.43
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,369.43,286.45
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,432.3,336.98
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,490.88,382.31
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,551.56,427.83
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,604.52,466.29
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,657.35,503.59
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,703.61,534.87
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,750.09,564.73
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,789.99,590.82
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,827.75,615.34
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,694.25,518.21
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,526.96,391.05
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,558.92,414.88
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,590.9,437.46
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,779.39,576.62
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,955.21,694.09
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,958.85,695.12
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,958.93,695.58
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,953.36,691.17
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,944.26,684.64
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,928.07,674.62
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,908.58,662.57
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,883.94,647.57
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,856.29,630.55
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,821.12,608.11
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,783.56,583.95
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,740.06,555.75
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,695.01,526.12
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,646.73,492.84
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,596.23,456.98
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,538.82,414.32
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,482.23,371.1
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,421.19,323.47
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,362.69,276.44
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,298.61,223.66
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,239.67,174.05
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,175.95,121.79
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,120.87,77.08
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,66.17,34.84
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,23.09,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,26.51,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,65.19,39.05
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,113.1,77.01
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,170.72,123.88
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,227.99,171.64
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,294.8,227.11
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,320.28,250.34
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,331.48,260.37
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,312.01,244.72
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,278.85,216.92
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,310.5,241.08
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,342.49,265.06
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,415.54,320.31
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,486.9,373.18
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,569.04,434.5
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,649.13,493.26
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,750.31,569.63
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,851.26,641.13
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,778.34,585.52
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,687.28,514.31
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,811.86,608.88
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,930.32,689.56
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,933.81,690.65
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,933.83,690.38
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,927.03,684.35
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,916.81,676.24
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,900.89,665.53
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,881.75,652.81
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,857.81,636.95
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,830.88,619.15
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,796.3,596.13
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,759.42,571.49
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,717.44,542.11
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,673.92,511.55
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,626.01,477.12
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,576.14,440.54
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,520.41,398.99
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,465.36,356.85
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,405.6,310.14
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,348.48,264.19
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,285.21,212.21
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,227.24,163.63
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,165.08,113.1
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,111.92,70.46
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,59.34,29.93
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,18.69,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,27.14,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,70.16,40.6
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,118.28,78.7
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,178.42,127.57
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,236.88,176.45
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,302.33,230.48
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,360.68,278.57
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,422.8,328.18
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,376.45,292.37
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,290.68,223.74
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,461.27,357.08
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,646.16,494.64
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,693.63,525.65
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,740.05,555.08
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,779.14,578.95
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,816.1,601.07
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,847.92,619.47
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,877.05,635.93
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,899.82,649.44
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,919.4,660.93
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,930.37,666.06
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,943.5,672.72
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,946.56,674.43
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,946.02,674.08
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,939.88,670.34
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,930.17,664.5
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,914.3,654.87
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,895.08,643.21
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,869.71,626.76
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,841.31,608.38
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,807.17,588.6
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,774.29,569.44
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,731.75,542.29
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,687.38,513.58
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,637.42,479.54
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,586.69,443.17
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,530.95,402.33
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,475.65,360.55
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,415.45,314.0
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,356.95,267.31
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,293.03,215.37
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,234.11,166.23
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,170.63,114.46
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,116.78,71.13
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,60.94,28.29
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,19.23,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,26.88,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,70.94,39.94
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,119.21,78.14
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,180.95,128.14
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,241.27,178.5
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,311.26,236.48
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,370.27,285.34
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,432.72,335.33
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,490.98,380.77
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,552.0,426.82
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,604.83,465.25
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,657.3,502.27
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,582.59,441.85
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,470.21,353.02
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,495.38,371.21
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,520.23,388.36
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,708.52,528.6
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,892.06,651.19
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,914.6,662.75
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,933.76,673.48
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,824.89,599.19
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,688.05,497.65
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,662.62,480.12
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,627.19,455.14
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,800.4,583.84
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,943.38,679.13
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,808.46,588.52
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,659.58,480.06
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,623.52,456.12
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,587.48,431.3
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,700.51,518.83
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,781.99,577.29
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,735.47,546.22
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,690.97,517.12
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,640.94,484.0
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,590.09,448.21
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,533.05,405.94
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,476.62,362.89
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,414.84,314.76
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,356.0,267.4
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,291.49,214.29
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,232.52,164.68
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,168.18,112.31
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,113.78,68.7
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,57.42,25.04
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,16.88,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,26.51,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,73.17,39.65
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,123.19,79.34
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,185.7,129.86
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,244.76,179.31
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,312.67,235.52
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,371.03,284.02
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,432.88,333.81
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,490.08,378.75
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,548.52,423.32
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,307.64,242.45
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.93
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,43.99,29.52
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,64.82,45.82
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,68.7,48.75
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,72.59,51.7
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,361.38,276.91
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,649.87,485.85
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,453.93,341.51
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,246.58,183.85
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,444.14,334.19
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,630.11,469.6
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,785.09,588.71
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,921.24,687.55
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,911.9,681.47
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,899.33,674.1
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,883.27,665.15
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,864.15,654.12
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,730.28,556.85
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,598.06,455.05
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,560.16,428.75
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,515.48,396.89
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,393.72,304.02
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,273.34,210.24
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,371.03,290.61
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,452.42,355.99
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,369.14,290.31
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,290.4,227.95
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,250.76,196.79
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,212.42,165.95
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,173.54,134.06
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,136.31,102.93
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,97.45,70.6
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,62.06,41.34
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,32.84,14.6
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,26.53,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,73.73,41.06
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,124.23,83.0
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,186.68,135.66
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,244.82,186.96
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,309.81,243.48
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,369.34,294.65
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,432.32,346.98
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,489.45,393.18
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,547.9,438.88
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,479.58,382.06
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,373.92,294.38
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,457.23,358.69
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,554.18,430.45
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,584.17,450.39
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,613.26,469.71
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,751.82,573.97
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,882.32,662.87
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,905.06,674.52
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,924.55,684.77
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,937.69,691.19
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,947.33,695.41
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,950.68,697.41
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,950.39,697.22
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,944.41,692.1
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,934.81,684.81
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,919.1,675.01
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,900.0,663.1
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,874.07,645.77
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,845.02,626.43
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,810.97,604.59
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,778.17,583.52
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,733.6,554.12
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,687.54,523.39
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,636.62,488.4
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,584.97,451.39
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,529.36,409.47
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,473.9,366.39
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,412.4,317.66
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,352.66,268.81
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,289.07,215.76
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,230.26,165.4
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,165.41,111.53
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,110.75,66.87
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,53.51,19.25
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,13.8,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,28.77,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,86.51,45.46
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,141.37,92.22
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,208.34,149.77
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,270.12,205.01
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,337.95,264.24
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,399.92,317.38
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,464.64,370.7
