Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,477.13,380.8
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,469.09,373.23
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,512.43,405.6
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,554.55,435.78
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,668.21,521.85
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,785.77,603.58
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,826.58,628.63
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,864.77,652.16
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,897.02,671.42
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,926.07,688.44
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,949.51,703.04
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,969.34,715.35
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,982.04,722.12
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,990.82,726.5
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,993.87,728.73
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,993.0,728.59
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,985.8,724.5
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,974.74,718.04
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,958.52,708.3
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,938.62,696.23
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,911.71,679.49
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,881.54,660.56
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,846.01,638.82
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,807.7,614.96
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,706.61,544.99
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,608.05,471.64
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,618.89,482.76
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,614.22,480.89
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,539.74,423.47
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,468.26,367.28
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,406.53,317.31
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,348.27,268.72
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,284.72,215.07
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,226.24,164.49
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,162.26,110.78
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,107.97,65.76
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,42.46,12.22
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,27.15,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,79.58,42.11
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,133.06,87.39
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,199.39,143.27
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,261.17,197.04
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,329.66,255.03
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,391.97,306.34
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,456.8,357.26
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,516.52,402.03
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,577.25,445.36
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,632.7,484.63
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,687.62,522.27
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,736.84,553.36
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,780.84,580.18
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,821.91,605.67
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,860.51,629.29
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,893.34,647.76
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,923.11,664.17
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,945.98,677.5
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,965.34,688.74
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,979.73,696.58
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,990.42,702.28
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,993.83,704.13
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,993.36,703.83
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,986.16,699.08
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,975.14,692.16
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,957.57,681.83
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,936.39,669.39
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,909.59,653.65
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,879.55,635.72
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,842.98,613.4
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,803.73,589.2
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,759.49,561.93
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,713.2,532.81
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,663.57,500.82
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,609.97,463.86
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,550.72,420.79
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,491.87,376.35
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,427.96,326.78
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,366.38,277.16
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,298.93,221.26
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,236.26,167.93
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,168.76,112.13
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,111.96,65.73
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,42.71,8.62
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,26.12,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,76.91,39.55
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,129.96,84.28
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,196.12,139.32
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,256.91,192.16
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,324.21,249.4
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,385.31,300.14
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,448.97,350.84
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,508.06,396.29
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,568.18,440.7
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,622.73,480.32
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,676.75,518.36
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,725.04,549.21
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,768.25,575.76
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,808.52,600.23
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,846.33,622.73
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,878.68,641.4
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,908.02,658.0
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,930.64,672.12
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,949.78,684.15
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,963.61,692.12
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,973.75,697.89
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,976.6,699.48
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,975.62,698.86
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,969.34,694.23
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,959.27,687.36
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,941.79,677.27
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,920.75,664.99
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,894.33,649.24
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,864.65,631.33
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,829.22,609.14
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,791.11,585.04
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,745.6,555.68
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,701.48,526.97
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,649.77,492.04
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,597.19,454.73
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,539.11,411.55
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,481.42,367.28
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,417.7,317.65
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,356.43,268.15
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,290.84,213.69
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,229.98,161.94
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,162.86,106.94
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,106.65,61.42
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,40.36,3.96
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,24.49,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,68.66,35.08
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,119.78,77.85
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,183.81,130.49
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,244.06,181.98
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,312.38,239.54
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,372.79,290.51
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,436.72,342.73
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,495.03,388.66
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,556.22,435.24
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,609.81,475.14
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,662.97,513.59
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,711.06,546.28
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,757.8,576.9
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,794.08,599.59
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,831.58,622.93
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,862.88,641.79
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,891.23,658.56
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,913.37,670.84
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,932.11,680.88
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,944.89,687.36
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,954.05,691.61
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,956.76,692.87
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,955.74,691.9
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,949.09,686.37
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,938.76,678.65
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,921.59,667.36
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,900.96,653.97
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,874.34,637.03
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,844.63,618.11
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,809.22,595.35
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,771.32,570.83
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,730.34,544.04
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,684.01,513.3
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,632.63,477.87
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,580.52,440.61
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,522.21,396.89
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,464.66,352.53
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,402.71,304.34
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,342.76,256.11
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,276.66,201.75
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,216.53,151.25
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,151.5,98.68
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,97.69,55.7
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,37.27,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,12.78,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,25.42,12.43
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,53.22,36.87
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,82.72,61.57
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,113.99,87.79
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,147.02,115.13
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,178.95,141.1
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,212.05,167.44
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,242.81,191.26
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,273.54,214.46
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,301.7,234.93
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,329.95,254.87
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,460.43,352.64
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,597.94,449.07
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,630.91,468.27
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,663.02,487.35
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,689.8,502.63
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,714.78,516.46
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,724.2,522.16
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,731.0,526.24
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,826.45,595.33
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,915.54,653.03
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,917.55,655.84
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,916.09,657.38
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,809.3,587.31
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,689.77,501.9
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,738.1,539.21
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,773.94,566.71
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,681.12,501.28
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,586.53,433.91
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,651.02,485.84
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,698.87,524.42
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,669.59,504.71
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,636.06,482.11
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,551.07,420.41
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,471.99,361.94
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,450.47,346.41
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,423.78,325.39
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,362.66,277.21
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,305.11,230.67
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,240.99,178.04
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,185.4,131.67
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,125.63,83.89
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,76.98,45.45
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,30.82,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.81,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,21.29,9.09
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,44.2,29.95
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,67.51,49.63
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,95.63,72.82
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,123.66,95.7
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,86.89,65.93
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,49.27,35.01
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.75
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,68.65,50.35
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,133.21,101.73
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,199.63,153.08
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,187.05,142.4
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,174.25,131.8
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,264.24,200.62
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,352.49,265.76
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,456.22,342.04
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,555.9,412.96
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,653.46,483.3
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,754.38,553.82
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,765.22,558.79
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,773.98,563.18
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,851.11,619.02
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,912.22,657.98
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,906.07,653.58
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,896.45,647.77
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,880.5,638.0
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,866.25,629.49
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,840.41,612.22
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,811.65,593.18
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,776.43,571.0
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,738.89,547.14
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,695.63,519.14
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,650.89,489.3
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,600.66,454.75
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,549.95,418.79
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,494.4,377.45
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,438.87,334.81
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,377.3,286.48
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,318.91,239.13
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,254.39,186.23
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,196.4,137.76
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,133.79,87.43
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,82.69,46.67
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,31.59,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,20.3,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,54.91,25.41
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,103.33,66.69
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,163.94,115.73
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,222.07,165.11
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,287.5,220.4
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,247.23,193.43
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,177.51,138.47
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,174.29,135.19
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,165.44,127.1
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,260.89,202.35
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,364.9,282.15
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,290.01,222.78
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,210.74,159.58
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,427.28,328.8
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,637.72,485.2
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,610.43,460.74
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,569.37,427.51
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,434.43,326.53
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,279.87,208.62
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,518.96,390.16
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,744.41,551.23
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,705.1,520.95
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,671.99,496.05
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,562.48,415.88
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,453.96,335.1
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,682.95,510.26
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,867.44,640.28
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,841.97,622.65
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,813.45,604.22
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,778.9,581.43
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,745.67,559.5
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,699.99,528.82
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,653.1,496.66
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,602.5,460.57
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,551.43,423.16
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,494.89,379.85
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,438.62,335.62
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,376.59,286.19
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,317.72,237.87
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,253.3,184.58
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,195.39,135.89
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,132.17,85.12
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,81.15,44.32
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,30.33,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,19.99,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,52.98,23.46
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,101.57,65.48
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,162.04,114.3
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,221.59,164.37
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,290.14,222.01
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,349.39,272.12
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,412.78,324.28
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,472.93,372.11
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,536.17,420.91
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,588.45,460.37
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,641.82,499.47
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,691.77,534.87
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,741.17,567.93
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,780.32,592.75
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,812.99,612.69
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,846.0,633.2
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,876.35,651.71
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,898.58,665.68
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,917.44,677.45
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,931.69,685.11
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,942.4,690.51
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,944.91,691.67
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,943.67,690.53
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,936.79,684.38
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,926.2,675.97
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,909.35,664.61
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,889.02,651.38
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,862.28,634.3
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,832.47,615.17
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,796.72,591.76
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,758.44,566.51
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,714.79,537.34
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,672.32,508.75
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,620.89,472.35
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,568.77,434.26
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,510.57,389.83
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,453.17,344.79
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,390.56,295.44
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,331.48,247.18
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,265.26,192.1
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,205.36,141.38
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,139.47,88.21
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,85.97,44.71
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,29.78,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,19.15,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,50.57,21.0
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,99.2,63.9
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,159.25,112.2
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,219.23,162.46
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,288.77,220.82
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,347.8,270.79
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,410.97,322.82
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,472.17,371.44
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,536.87,421.3
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,588.55,460.43
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,641.21,499.19
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,690.37,534.16
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,738.84,566.79
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,778.5,592.29
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,811.7,612.94
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,843.83,632.92
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,873.25,650.89
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,895.4,664.91
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,914.19,676.71
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,926.26,682.95
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,934.72,686.9
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,937.15,688.05
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,935.88,686.91
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,928.57,680.48
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,917.63,671.82
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,778.53,576.34
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,626.2,462.75
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,741.49,552.25
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,823.78,611.06
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,787.63,586.27
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,749.07,560.53
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,708.29,533.27
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,662.33,501.86
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,610.95,465.3
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,558.99,427.31
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,501.08,382.98
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,444.08,338.13
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,382.39,289.4
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,322.97,240.9
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,257.14,186.18
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,197.74,135.98
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,132.8,83.79
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,80.5,40.94
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,27.97,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.81,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,21.42,6.6
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,50.01,33.06
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,80.42,58.04
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,115.71,87.03
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,151.74,116.58
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,166.71,129.21
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,182.45,141.66
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,298.67,234.23
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,430.53,337.2
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,471.52,367.33
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,511.16,395.86
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,557.98,429.8
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,605.55,463.6
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,699.36,532.86
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,794.74,598.1
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,825.75,616.68
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,854.12,633.66
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,875.84,647.14
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,894.39,658.52
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,906.33,664.45
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,920.39,671.89
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,922.72,672.74
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,921.43,671.41
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,809.22,595.33
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,677.69,498.12
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,629.77,464.21
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,573.95,424.18
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,544.36,403.46
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,514.68,382.45
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,457.42,340.92
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,402.32,300.58
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,376.86,282.72
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,351.09,264.35
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,450.31,343.15
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,515.79,393.77
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,459.93,350.57
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,405.89,308.35
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,347.86,262.96
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,292.23,217.97
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,231.2,167.74
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,176.09,121.71
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,116.48,74.06
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,67.48,33.47
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,24.13,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
