Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,34.09,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,89.35,51.07
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,154.1,104.88
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,213.48,155.8
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,282.28,214.6
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,341.69,266.07
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,403.99,318.4
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,461.71,365.05
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,521.19,411.37
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,573.34,451.3
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,625.1,489.73
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,671.16,521.78
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,712.14,547.82
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,750.12,572.19
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,785.74,594.64
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,815.59,613.14
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,842.47,629.55
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,863.57,643.01
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,881.31,654.31
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,892.88,660.56
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,900.87,664.56
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,902.5,665.5
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,900.47,664.2
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,892.52,658.09
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,880.99,649.77
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,862.87,638.19
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,841.44,624.48
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,814.65,607.42
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,784.92,588.32
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,749.43,564.91
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,711.61,539.73
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,666.77,509.32
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,617.73,473.67
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,566.55,436.44
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,515.15,397.92
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,457.82,352.99
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,401.02,307.24
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,338.38,256.58
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,279.71,207.61
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,213.8,152.42
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,156.1,103.94
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,92.84,53.45
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,40.6,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,21.8,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,72.35,41.67
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,129.39,88.9
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,185.26,135.58
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,252.7,192.27
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,310.57,241.43
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,373.25,293.21
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,432.17,340.12
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,494.4,387.97
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,546.29,426.9
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,598.42,464.7
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,643.02,494.97
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,688.54,524.48
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,727.46,549.57
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,764.37,572.93
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,796.06,591.66
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,825.22,608.49
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,846.74,620.6
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,865.12,630.71
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,875.93,635.94
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,888.67,642.59
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,891.1,644.46
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,889.97,644.26
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,882.97,640.88
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,872.41,635.3
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,737.67,544.91
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,589.63,437.04
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,698.28,520.24
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,780.09,577.34
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,744.36,554.85
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,709.95,533.89
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,667.12,505.63
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,622.61,474.1
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,571.6,437.57
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,520.18,399.57
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,463.26,355.42
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,407.33,310.61
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,344.38,259.75
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,286.13,211.02
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,221.0,156.24
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,163.43,107.46
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,97.99,54.79
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,43.87,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,34.14,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,90.39,49.27
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,156.73,105.52
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,217.66,158.11
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,287.86,218.39
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,347.13,269.52
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,411.26,322.72
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,470.04,370.08
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,530.39,416.85
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,583.31,457.31
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,635.71,496.18
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,678.65,527.01
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,722.99,556.63
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,761.57,581.28
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,797.65,603.9
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,827.12,622.06
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,853.51,638.07
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,874.15,651.48
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,891.33,662.68
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,901.21,667.79
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,907.37,670.59
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,908.15,670.98
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,905.22,669.08
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,896.46,662.46
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,884.11,653.62
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,865.47,641.69
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,843.48,627.62
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,815.11,609.49
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,783.89,589.37
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,747.6,565.37
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,709.04,539.63
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,667.14,511.25
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,620.34,477.24
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,568.42,439.16
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,516.23,399.76
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,457.75,353.76
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,400.79,307.6
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,338.76,257.0
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,279.69,207.3
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,213.52,151.53
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,155.71,102.66
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,91.48,50.61
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,35.9,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,22.19,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,72.25,38.12
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,132.11,88.24
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,187.76,135.16
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,252.64,190.12
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,309.84,239.18
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,371.64,290.8
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,428.21,337.2
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,487.02,384.05
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,433.04,340.53
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,345.23,268.96
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,382.69,297.21
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,420.91,325.24
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,584.76,452.7
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,752.55,574.93
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,659.67,502.65
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,535.67,404.92
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,558.93,421.95
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,573.05,431.9
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,612.51,460.17
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,651.44,487.62
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,772.84,579.94
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,870.71,647.48
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,863.06,640.57
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,851.97,632.15
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,712.35,534.34
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,560.13,419.42
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,534.62,402.01
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,508.61,383.58
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,378.27,286.39
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,255.28,192.31
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,453.0,349.55
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,601.1,462.48
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,550.48,424.3
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,499.67,385.82
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,442.67,340.87
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,388.3,296.68
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,326.55,246.47
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,268.87,198.13
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,203.43,143.47
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,146.8,96.15
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,84.44,45.56
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,30.44,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,14.27,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,60.83,31.69
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,114.57,77.58
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,168.69,122.1
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,233.67,176.22
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,291.44,225.17
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,353.25,276.43
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,410.24,322.92
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,470.48,370.75
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,520.88,409.7
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,571.7,447.92
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,617.81,481.77
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,661.42,513.1
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,546.79,422.64
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,397.11,303.54
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,478.01,365.41
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,570.95,433.65
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,349.54,267.93
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,123.7,91.41
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,377.47,289.71
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,635.07,477.21
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,746.07,560.18
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,846.57,630.21
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,725.59,543.61
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,598.3,447.5
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,580.49,436.2
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,561.74,423.6
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,653.23,495.38
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,727.34,551.33
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,566.97,432.61
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,411.27,313.61
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,495.2,380.83
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,551.45,424.75
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,500.31,386.42
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,449.98,348.39
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,388.41,300.36
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,333.36,256.35
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,273.77,208.46
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,219.66,164.1
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,154.49,111.58
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,103.36,70.81
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,55.55,31.15
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.69
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,18.32,9.47
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,25.09,15.19
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,32.33,21.29
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,39.59,27.31
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,86.26,65.49
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,134.6,104.12
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,175.21,136.38
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,223.23,174.04
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,246.46,191.29
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,270.0,208.62
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,208.19,160.06
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,153.08,116.35
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,350.06,270.86
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,551.83,418.46
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,481.52,363.65
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,407.22,307.01
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,267.37,203.06
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,126.69,94.45
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,70.65,50.76
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,15.47,6.8
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,45.94,31.27
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,76.46,55.52
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,86.63,63.57
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,96.92,71.75
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,56.09,39.37
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,15.46,6.82
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,53.66,37.56
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,92.04,68.19
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,50.74,35.35
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,9.65,2.2
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,8.2,1.06
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.89,5.31
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,29.99,18.71
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,47.99,34.18
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.93,49.42
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,84.39,64.97
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,102.86,80.28
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,116.67,91.51
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,130.52,102.63
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,118.17,92.05
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,106.25,81.92
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,102.09,78.17
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,98.01,74.52
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,55.11,39.54
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,12.56,4.67
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,85.65,64.05
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,161.01,123.77
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,190.58,146.93
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,220.47,170.23
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,174.79,134.24
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,129.69,98.53
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,109.29,82.37
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,89.07,66.27
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,126.13,95.66
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,163.74,125.1
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,219.96,169.48
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,276.68,213.66
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,185.98,143.16
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,97.93,73.41
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,147.28,113.13
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,197.62,153.12
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,129.57,99.37
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,63.8,46.55
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,70.1,51.97
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,76.47,57.44
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,66.22,49.17
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,56.05,40.88
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,45.88,32.56
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,35.72,24.09
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,26.54,16.26
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,17.36,8.38
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.64,1.06
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,8.19,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,15.43,6.91
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,25.09,15.28
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,34.76,23.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,45.4,32.65
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,56.05,41.6
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,34.76,23.62
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,37.18,25.46
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,60.9,45.03
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,66.23,49.18
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,71.57,53.31
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,73.03,54.26
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,74.49,55.21
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,105.36,79.83
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,136.81,104.53
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,99.89,75.01
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,63.86,46.11
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,164.36,126.19
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,268.42,206.35
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,234.35,179.68
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,200.54,153.45
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,239.12,183.66
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,277.95,213.64
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,224.95,172.73
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,172.81,132.17
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,331.73,258.88
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,473.91,367.72
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,411.28,319.4
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,351.52,273.6
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,313.71,245.25
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,283.34,222.15
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,356.32,282.52
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,406.36,322.66
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,350.78,277.58
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,295.38,232.46
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,241.99,188.56
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,192.98,147.46
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,139.29,102.53
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,92.45,63.65
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,46.17,23.16
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,47.19,17.88
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,107.49,72.55
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,159.59,116.77
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,221.35,169.53
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,191.85,151.8
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,137.09,109.06
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,129.62,102.78
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,124.45,98.0
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,139.99,110.26
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,155.66,122.44
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,135.64,105.7
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,116.05,89.43
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,123.48,95.06
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,130.93,100.65
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,228.6,178.28
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,325.54,253.06
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,212.77,164.87
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,99.89,74.93
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,136.57,104.22
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,173.73,133.46
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,114.62,86.82
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,57.08,40.79
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,35.78,23.55
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,23.68,13.74
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,32.87,21.27
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,41.09,28.01
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,49.31,34.77
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,47.37,33.25
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,45.42,31.75
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,44.45,31.03
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,43.48,30.32
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,24.62,14.85
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,46.74,15.14
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,108.0,71.84
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,160.65,116.34
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,224.93,170.95
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,140.28,108.91
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,26.05,16.27
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,30.89,20.3
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,35.73,24.23
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,52.18,37.79
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,68.65,51.24
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,74.95,56.13
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,81.26,60.99
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,96.5,73.17
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,111.89,85.4
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,140.84,108.17
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,170.06,130.85
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,146.27,111.88
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,122.75,93.18
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,145.63,111.07
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,168.69,128.88
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,170.21,129.99
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,171.73,131.18
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,193.12,148.0
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,214.63,164.83
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,192.24,147.39
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,170.05,130.13
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,138.81,105.76
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,107.9,81.43
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,179.7,139.14
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,259.34,201.72
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,191.56,148.56
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,132.76,101.98
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,127.52,98.35
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,122.37,94.66
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,105.89,81.52
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,89.44,68.25
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,172.94,134.36
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,227.57,171.53
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,164.69,118.5
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,111.5,74.31
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,57.64,25.95
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,12.89,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,19.3,9.89
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,31.86,20.83
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,44.44,31.63
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,58.23,43.37
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,72.07,55.0
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,54.11,39.92
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,36.69,25.25
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,58.95,43.77
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,81.28,62.13
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,92.15,70.76
