Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,103.05,79.32
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,123.53,95.76
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,144.13,112.17
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,177.53,138.88
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,211.39,165.71
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,203.05,158.82
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,194.71,152.04
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,239.15,187.46
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,284.13,222.92
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,278.26,218.15
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,272.37,213.51
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,298.79,234.5
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,316.79,248.88
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,267.18,209.92
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,227.26,178.35
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,201.07,157.39
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,175.22,136.63
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,154.68,120.43
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,134.29,104.26
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,99.63,76.38
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,65.74,48.81
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,36.22,24.58
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.75,0.02
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.79,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.85,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.89,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.93,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,12.06,4.64
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,23.17,13.99
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,33.8,22.9
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,37.68,26.08
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,41.55,29.24
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,26.08,16.23
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,39.63,27.4
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,68.68,51.26
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,70.63,52.78
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,72.57,54.32
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,78.39,58.93
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,84.21,63.53
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,84.21,63.52
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,84.21,63.52
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,78.88,59.2
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,73.54,54.88
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,79.35,59.68
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,85.16,64.5
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,66.26,49.0
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,47.37,33.49
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,58.01,42.33
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,68.66,51.19
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,42.51,29.71
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,16.41,8.06
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,14.48,6.51
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,26.52,0.85
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,59.13,39.34
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,94.33,69.99
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,133.17,103.55
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,174.78,139.68
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,215.37,174.52
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,275.21,224.18
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,342.21,278.81
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,281.88,229.41
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,206.61,166.04
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,160.64,128.05
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,120.19,94.22
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,293.75,236.68
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,466.83,371.06
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,488.53,385.33
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,509.59,399.86
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,503.44,393.97
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,495.57,386.95
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,502.19,390.92
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,508.07,394.29
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,582.81,452.5
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,647.56,502.33
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,638.09,494.53
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,627.13,486.2
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,586.02,455.73
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,545.08,425.19
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,477.15,374.02
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,419.74,329.88
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,426.31,336.73
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,436.63,345.85
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,420.7,334.53
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,402.01,320.84
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,300.56,240.48
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,209.89,167.4
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,182.48,145.37
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,155.62,123.29
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,127.26,99.78
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,99.76,76.62
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,71.48,52.7
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,44.64,29.88
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,21.17,5.41
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,3.7
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,10.61
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,17.36
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,49.75,36.7
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.03
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,60.41,45.29
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,65.74,49.5
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,72.52,54.76
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,79.32,59.96
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,169.15,133.0
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,270.18,212.61
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,175.31,136.79
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,90.01,67.79
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,196.68,153.59
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,316.18,246.3
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,448.65,349.16
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,583.02,449.16
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,536.32,412.87
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,497.66,383.21
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,677.46,523.4
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,827.87,629.82
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,811.55,617.67
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,792.04,604.92
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,766.4,586.81
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,737.93,566.81
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,561.0,437.37
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,384.84,300.53
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,380.75,299.53
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,379.41,299.37
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,344.33,272.05
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,309.3,244.45
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,346.54,273.23
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,361.1,281.02
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,299.36,228.96
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,242.31,179.98
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,178.65,126.14
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,124.07,79.77
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,52.74,15.3
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,46.28,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,114.12,72.35
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,169.52,121.81
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,235.26,179.68
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,293.3,232.0
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,356.26,287.28
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,410.31,333.56
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,467.49,380.67
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,518.84,422.19
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,570.28,462.47
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,614.81,496.25
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,658.05,528.13
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,696.11,554.9
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,732.1,579.74
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,761.41,598.33
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,783.43,611.5
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,804.31,625.0
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,822.1,636.3
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,835.25,643.48
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,845.1,648.45
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,847.24,649.07
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,845.9,647.46
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,838.2,640.74
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,827.12,631.89
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,810.0,620.23
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,789.74,606.5
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,631.77,491.8
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,466.3,363.75
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,264.73,209.29
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,67.69,49.82
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,219.58,175.36
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,366.03,290.91
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,424.29,338.15
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,460.24,366.29
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,402.13,318.57
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,346.58,272.24
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,285.07,220.55
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,228.65,172.07
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,166.32,119.24
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,112.67,73.56
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,48.04,12.01
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,37.15,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,89.1,57.17
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,137.09,99.53
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,193.85,148.69
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,246.24,194.54
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,307.13,246.53
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,346.45,280.13
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,386.31,312.63
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,468.16,377.25
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,555.82,443.97
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,601.82,476.15
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,645.02,505.53
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,683.69,530.85
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,720.54,553.21
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,750.6,569.91
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,778.11,584.61
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,799.79,598.18
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,818.5,609.87
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,829.59,616.19
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,837.36,620.52
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,839.87,622.72
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,839.03,622.9
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,779.78,582.98
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,711.99,535.16
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,663.73,500.9
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,615.45,465.96
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,593.71,452.15
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,563.25,431.74
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,412.86,319.22
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,258.54,199.74
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,429.88,337.41
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,558.48,434.83
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,507.12,395.37
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,456.31,356.68
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,396.78,309.72
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,340.36,263.92
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,278.2,213.29
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,220.69,165.19
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,157.59,112.7
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,104.54,68.43
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,45.3,9.21
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,39.98,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,98.07,61.37
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,152.35,109.05
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,217.72,165.06
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,275.05,215.68
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,337.82,269.89
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,394.59,317.65
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,454.29,366.22
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,505.91,407.55
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,558.03,448.04
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,604.31,483.03
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,648.0,515.26
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,686.56,542.4
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,723.24,566.65
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,754.1,585.51
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,782.5,602.41
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,803.62,616.15
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,821.7,627.83
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,838.17,637.23
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,846.57,641.11
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,848.79,641.84
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,847.52,640.34
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,840.57,634.21
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,830.19,625.94
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,813.48,614.7
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,793.57,601.41
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,767.56,582.82
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,738.73,562.36
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,708.11,541.48
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,671.22,516.07
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,627.79,484.65
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,583.0,451.39
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,532.88,413.57
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,482.59,374.59
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,426.48,329.59
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,371.66,284.31
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,310.37,233.95
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,252.25,184.7
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,187.5,130.3
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,131.67,82.48
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,54.32,8.22
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,44.92,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,123.76,73.33
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,181.46,126.74
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,249.13,186.41
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,308.51,240.15
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,372.32,296.11
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,429.68,344.67
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,486.18,390.55
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,538.45,431.85
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,590.47,471.23
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,636.3,503.69
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,680.66,532.91
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,719.74,556.68
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,756.48,578.2
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,786.66,595.1
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,813.82,609.71
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,835.25,622.71
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,853.26,633.47
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,864.72,638.7
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,872.46,641.61
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,874.87,642.42
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,873.57,641.0
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,866.09,635.07
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,854.99,626.98
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,838.15,615.95
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,817.91,602.83
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,791.16,585.46
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,761.42,566.16
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,726.2,543.1
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,688.57,518.29
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,644.67,488.21
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,599.24,455.34
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,548.36,418.14
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,499.59,381.26
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,441.66,336.05
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,385.08,290.4
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,322.14,239.11
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,263.24,189.43
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,196.08,133.48
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,137.93,83.94
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,56.6,5.48
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,42.74,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,117.5,68.2
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,174.92,121.36
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,242.53,180.32
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,302.42,233.97
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,367.03,290.17
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,424.06,338.33
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,482.73,385.86
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,534.85,426.14
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,583.89,462.45
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,630.32,495.15
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,675.31,525.16
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,714.07,552.67
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,750.57,578.33
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,780.45,597.94
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,807.37,615.31
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,829.01,630.01
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,847.33,642.51
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,860.09,650.25
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,869.3,655.67
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,872.15,657.7
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,871.32,657.39
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,863.54,652.44
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,852.16,645.17
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,835.51,634.16
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,815.48,620.9
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,789.36,603.59
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,760.27,584.12
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,724.43,560.43
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,686.23,534.79
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,642.64,503.01
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,600.66,470.86
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,549.16,431.22
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,497.35,390.28
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,439.77,343.68
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,383.59,296.76
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,319.65,243.16
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,259.93,191.5
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,192.72,134.18
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,136.51,84.98
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,55.5,2.6
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.86,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,15.44,5.88
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,27.52,17.12
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,39.61,27.63
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,52.93,39.07
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,66.29,50.36
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,79.15,60.91
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,92.05,71.27
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,103.94,80.77
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,115.87,90.17
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,392.52,320.57
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,669.38,539.73
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,526.81,422.45
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,333.6,263.01
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,572.58,457.44
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,802.35,630.87
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,822.56,644.11
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,839.44,655.95
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,849.86,661.93
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,856.66,665.44
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,858.27,666.24
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,856.29,664.63
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,847.98,657.54
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,836.16,648.12
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,817.73,634.93
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,796.08,619.55
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,769.08,600.56
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,739.32,579.55
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,702.66,553.07
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,663.92,524.96
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,622.73,493.57
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,576.91,457.76
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,525.55,417.49
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,474.24,376.24
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,415.49,327.52
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,359.01,279.52
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,297.75,227.31
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,240.04,177.08
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,172.69,120.26
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,116.29,72.21
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,48.17,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,23.54,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,60.6,34.35
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,115.47,80.82
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,180.14,134.19
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,234.62,181.44
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,295.68,233.96
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,356.69,286.23
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,421.85,341.34
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,473.82,385.63
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,526.86,430.16
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,515.62,420.58
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,496.13,403.56
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,306.32,250.03
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,97.03,74.55
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,101.98,78.58
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,106.93,82.51
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,116.4,90.12
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,125.9,97.75
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,121.86,94.21
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,117.85,90.73
